Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,227.0,28.5,4.35,9.85,54.0,22.47,10.6
2018,2,11,17,30,66.0,15.0,4.3,9.7,17.0,14.3,0.0
2018,2,11,17,45,33.0,7.5,4.3,9.5,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,6,45,16.0,2.5,1.3,5.4,2.0,0.0,0.0
2018,2,12,7,0,32.0,5.0,1.3,5.9,4.0,0.0,0.0
2018,2,12,7,15,68.5,18.0,1.55,6.65,22.0,46.89,0.0
2018,2,12,7,30,105.0,31.0,1.8,7.4,40.0,103.83,71.31
2018,2,12,7,45,173.5,46.0,2.1,8.2,72.0,157.82,127.43
2018,2,12,8,0,242.0,61.0,2.4,9.0,104.0,225.74,187.71
2018,2,12,8,15,282.5,75.5,2.5,9.45,140.0,270.58,227.55
2018,2,12,8,30,323.0,90.0,2.6,9.9,176.0,316.73,267.34
2018,2,12,8,45,446.5,90.5,2.7,10.35,232.5,397.65,335.53
2018,2,12,9,0,570.0,91.0,2.8,10.8,289.0,487.92,409.07
2018,2,12,9,15,676.5,84.5,2.8,11.1,348.0,557.4,464.19
2018,2,12,9,30,783.0,78.0,2.8,11.4,407.0,624.87,516.43
2018,2,12,9,45,840.5,73.0,2.8,11.7,454.5,663.89,545.19
2018,2,12,10,0,898.0,68.0,2.8,12.0,502.0,696.46,568.02
2018,2,12,10,15,911.5,69.5,2.8,12.3,534.5,708.66,575.19
2018,2,12,10,30,925.0,71.0,2.8,12.6,567.0,717.73,580.2
2018,2,12,10,45,934.5,72.0,2.8,12.85,592.5,720.25,580.53
2018,2,12,11,0,944.0,73.0,2.8,13.1,618.0,719.42,578.55
2018,2,12,11,15,949.0,73.5,2.8,13.25,635.5,711.67,571.42
2018,2,12,11,30,954.0,74.0,2.8,13.4,653.0,700.58,561.53
2018,2,12,11,45,956.5,74.5,2.8,13.6,663.0,684.6,547.77
2018,2,12,12,0,959.0,75.0,2.8,13.8,673.0,665.42,531.48
2018,2,12,12,15,957.5,75.5,2.85,13.85,674.0,640.75,511.31
2018,2,12,12,30,956.0,76.0,2.9,13.9,675.0,613.22,488.62
2018,2,12,12,45,952.0,77.0,2.9,14.0,668.5,582.13,462.47
2018,2,12,13,0,948.0,78.0,2.9,14.1,662.0,548.57,433.88
2018,2,12,13,15,943.0,77.5,2.9,14.1,647.5,510.85,401.61
2018,2,12,13,30,938.0,77.0,2.9,14.1,633.0,471.11,366.97
2018,2,12,13,45,930.0,76.0,2.95,14.1,611.0,427.95,328.9
2018,2,12,14,0,922.0,75.0,3.0,14.1,589.0,383.41,288.83
2018,2,12,14,15,911.0,73.5,2.95,14.0,560.0,336.37,246.06
2018,2,12,14,30,900.0,72.0,2.9,13.9,531.0,288.66,202.37
2018,2,12,14,45,884.0,70.0,2.9,13.85,495.5,239.06,157.74
2018,2,12,15,0,868.0,68.0,2.9,13.8,460.0,189.7,115.17
2018,2,12,15,15,845.0,65.5,2.9,13.8,419.0,134.35,72.23
2018,2,12,15,30,822.0,63.0,2.9,13.8,378.0,85.66,43.32
2018,2,12,15,45,789.0,60.0,2.45,13.2,333.0,43.38,33.37
2018,2,12,16,0,756.0,57.0,2.0,12.6,288.0,42.45,32.67
2018,2,12,16,15,706.0,53.0,1.8,11.75,240.5,40.67,31.15
2018,2,12,16,30,656.0,49.0,1.6,10.9,193.0,38.96,29.56
2018,2,12,16,45,576.0,42.5,1.45,10.05,146.5,34.89,25.68
2018,2,12,17,0,496.0,36.0,1.3,9.2,100.0,28.15,19.14
2018,2,12,17,15,343.5,26.5,1.35,8.95,62.0,21.42,10.62
2018,2,12,17,30,191.0,17.0,1.4,8.7,24.0,16.2,0.0
2018,2,12,17,45,95.5,8.5,1.45,8.4,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,6,45,29.5,3.0,1.25,4.15,3.0,0.0,0.0
2018,2,13,7,0,59.0,6.0,1.2,4.6,6.0,5.72,0.0
2018,2,13,7,15,222.0,18.0,1.35,5.35,35.0,114.36,0.0
2018,2,13,7,30,385.0,30.0,1.5,6.1,64.0,246.04,179.92
2018,2,13,7,45,489.0,38.0,1.6,6.85,108.5,320.18,261.13
2018,2,13,8,0,593.0,46.0,1.7,7.6,153.0,399.96,332.04
2018,2,13,8,15,655.0,51.0,1.65,8.3,201.0,452.61,377.83
2018,2,13,8,30,717.0,56.0,1.6,9.0,249.0,511.66,426.23
2018,2,13,8,45,756.5,60.0,1.55,9.65,296.0,556.2,461.02
2018,2,13,9,0,796.0,64.0,1.5,10.3,343.0,599.84,493.58
2018,2,13,9,15,825.5,66.0,1.45,11.1,387.0,633.25,516.81
2018,2,13,9,30,855.0,68.0,1.4,11.9,431.0,664.68,537.72
2018,2,13,9,45,877.0,69.0,1.4,12.65,470.0,682.96,548.41
2018,2,13,10,0,899.0,70.0,1.4,13.4,509.0,703.33,560.43
2018,2,13,10,15,911.5,72.0,1.3,13.9,541.5,715.45,565.84
2018,2,13,10,30,924.0,74.0,1.2,14.4,574.0,724.4,568.99
2018,2,13,10,45,933.0,75.0,1.15,14.85,599.5,726.56,567.99
2018,2,13,11,0,942.0,76.0,1.1,15.3,625.0,725.38,564.82
2018,2,13,11,15,947.0,77.5,1.0,15.55,643.0,718.67,557.46
2018,2,13,11,30,952.0,79.0,0.9,15.8,661.0,708.61,547.36
2018,2,13,11,45,954.5,79.5,0.75,16.05,671.0,692.55,532.36
2018,2,13,12,0,957.0,80.0,0.6,16.3,681.0,673.3,515.01
2018,2,13,12,15,958.0,80.0,0.5,16.5,683.0,649.53,495.1
2018,2,13,12,30,959.0,80.0,0.4,16.7,685.0,622.78,472.89
2018,2,13,12,45,957.0,79.5,0.35,16.85,678.5,591.07,447.6
2018,2,13,13,0,955.0,79.0,0.3,17.0,672.0,556.82,420.02
2018,2,13,13,15,950.5,79.0,0.35,17.05,658.0,519.46,390.73
2018,2,13,13,30,946.0,79.0,0.4,17.1,644.0,480.03,358.97
2018,2,13,13,45,938.0,77.5,0.45,17.15,621.5,435.97,322.81
2018,2,13,14,0,930.0,76.0,0.5,17.2,599.0,390.54,284.49
2018,2,13,14,15,918.0,75.5,0.6,17.1,570.0,343.61,244.43
2018,2,13,14,30,906.0,75.0,0.7,17.0,541.0,296.04,203.03
2018,2,13,14,45,889.0,73.5,0.75,16.9,505.0,246.19,159.86
2018,2,13,15,0,872.0,72.0,0.8,16.8,469.0,191.6,114.3
2018,2,13,15,15,849.5,69.0,0.8,16.8,427.5,140.64,75.59
2018,2,13,15,30,827.0,66.0,0.8,16.8,386.0,91.17,46.01
2018,2,13,15,45,795.0,62.5,0.75,16.05,340.5,45.27,34.64
2018,2,13,16,0,763.0,59.0,0.7,15.3,295.0,43.99,33.71
2018,2,13,16,15,715.0,54.5,0.8,14.55,247.0,41.84,31.86
2018,2,13,16,30,667.0,50.0,0.9,13.8,199.0,39.73,29.92
2018,2,13,16,45,589.0,43.5,1.0,13.1,152.0,35.69,26.09
2018,2,13,17,0,511.0,37.0,1.1,12.4,105.0,28.9,19.59
2018,2,13,17,15,361.0,28.0,1.1,12.05,66.0,22.7,11.97
2018,2,13,17,30,211.0,19.0,1.1,11.7,27.0,18.11,0.0
2018,2,13,17,45,105.5,9.5,1.15,11.35,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.5,0.5,7.8,3.5,0.0,0.0
2018,2,14,7,0,55.0,7.0,0.5,7.9,7.0,29.06,0.0
2018,2,14,7,15,207.0,19.5,0.6,8.45,36.0,128.34,0.0
2018,2,14,7,30,359.0,32.0,0.7,9.0,65.0,237.03,174.78
2018,2,14,7,45,447.0,41.0,0.85,9.55,107.0,304.06,245.11
2018,2,14,8,0,535.0,50.0,1.0,10.1,149.0,375.65,308.13
2018,2,14,8,15,564.5,60.0,1.05,10.55,191.0,418.68,345.53
2018,2,14,8,30,594.0,70.0,1.1,11.0,233.0,461.55,381.03
2018,2,14,8,45,663.5,72.0,1.15,11.45,283.5,519.31,426.9
2018,2,14,9,0,733.0,74.0,1.2,11.9,334.0,577.66,471.51
2018,2,14,9,15,766.0,76.5,1.35,12.5,377.5,609.86,495.47
2018,2,14,9,30,799.0,79.0,1.5,13.1,421.0,643.6,520.09
2018,2,14,9,45,517.5,132.0,1.6,13.65,361.0,514.9,417.68
2018,2,14,10,0,236.0,185.0,1.7,14.2,301.0,369.91,300.22
2018,2,14,10,15,148.0,207.0,1.85,14.6,281.5,321.38,260.13
2018,2,14,10,30,60.0,229.0,2.0,15.0,262.0,272.59,218.81
2018,2,14,10,45,57.5,236.5,2.15,15.4,269.0,275.89,220.94
2018,2,14,11,0,55.0,244.0,2.3,15.8,276.0,279.04,222.77
2018,2,14,11,15,165.5,256.0,2.4,16.05,357.0,369.2,295.24
2018,2,14,11,30,276.0,268.0,2.5,16.3,438.0,454.46,361.54
2018,2,14,11,45,339.0,262.0,2.6,16.55,474.0,479.76,380.55
2018,2,14,12,0,402.0,256.0,2.7,16.8,510.0,501.78,397.0
2018,2,14,12,15,576.5,199.0,2.8,16.85,564.5,541.56,428.41
2018,2,14,12,30,751.0,142.0,2.9,16.9,619.0,568.92,449.24
2018,2,14,12,45,793.5,128.5,3.0,16.9,628.5,553.96,436.35
2018,2,14,13,0,836.0,115.0,3.1,16.9,638.0,533.85,419.13
2018,2,14,13,15,857.0,105.5,3.15,16.8,631.5,502.56,392.64
2018,2,14,13,30,878.0,96.0,3.2,16.7,625.0,467.8,362.59
2018,2,14,13,45,889.5,90.0,3.3,16.55,609.5,431.87,330.73
2018,2,14,14,0,901.0,84.0,3.4,16.4,594.0,391.05,294.0
2018,2,14,14,15,895.5,80.5,3.45,16.1,566.5,344.56,252.27
2018,2,14,14,30,890.0,77.0,3.5,15.8,539.0,296.97,209.06
2018,2,14,14,45,875.5,75.0,3.55,15.5,504.0,247.85,165.04
2018,2,14,15,0,861.0,73.0,3.6,15.2,469.0,193.78,118.47
2018,2,14,15,15,838.5,70.5,3.6,15.2,428.0,143.64,79.19
2018,2,14,15,30,816.0,68.0,3.6,15.2,387.0,95.01,48.98
2018,2,14,15,45,753.5,66.5,3.5,14.15,334.0,48.82,38.05
2018,2,14,16,0,691.0,65.0,3.4,13.1,281.0,44.33,34.27
2018,2,14,16,15,673.0,58.5,3.1,12.25,241.0,45.13,35.08
2018,2,14,16,30,655.0,52.0,2.8,11.4,201.0,41.37,31.68
2018,2,14,16,45,577.5,45.5,2.55,10.6,154.0,34.16,25.0
2018,2,14,17,0,500.0,39.0,2.3,9.8,107.0,30.54,21.31
2018,2,14,17,15,350.5,29.0,2.3,9.4,67.5,23.46,13.18
2018,2,14,17,30,201.0,19.0,2.3,9.0,28.0,18.11,0.0
2018,2,14,17,45,100.5,9.5,2.3,8.6,14.0,9.05,0.0
2018,2,14,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,2.3,4.7,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,2.5,5.1,10.0,48.95,0.0
2018,2,15,7,15,262.5,21.0,2.7,5.65,41.5,156.48,0.0
2018,2,15,7,30,429.0,32.0,2.9,6.2,73.0,272.56,208.91
2018,2,15,7,45,535.0,38.5,3.1,6.8,119.5,348.59,287.8
2018,2,15,8,0,641.0,45.0,3.3,7.4,166.0,425.17,357.14
2018,2,15,8,15,701.0,49.0,3.35,8.05,215.5,482.65,407.74
2018,2,15,8,30,761.0,53.0,3.4,8.7,265.0,540.9,456.67
2018,2,15,8,45,803.0,56.5,3.45,9.35,314.5,587.68,494.38
2018,2,15,9,0,845.0,60.0,3.5,10.0,364.0,633.6,529.95
2018,2,15,9,15,871.5,62.0,3.6,10.55,408.5,661.23,550.59
2018,2,15,9,30,898.0,64.0,3.7,11.1,453.0,691.6,571.99
2018,2,15,9,45,917.0,65.5,3.8,11.7,492.5,713.83,586.66
2018,2,15,10,0,936.0,67.0,3.9,12.3,532.0,733.24,599.09
2018,2,15,10,15,949.5,68.0,3.95,12.8,565.5,745.18,605.86
2018,2,15,10,30,963.0,69.0,4.0,13.3,599.0,753.87,610.27
2018,2,15,10,45,976.0,69.5,4.1,13.8,627.0,758.23,611.75
2018,2,15,11,0,989.0,70.0,4.2,14.3,655.0,759.08,610.74
2018,2,15,11,15,996.0,70.5,4.2,14.55,674.0,752.24,604.35
2018,2,15,11,30,1003.0,71.0,4.2,14.8,693.0,741.86,595.27
2018,2,15,11,45,1006.5,71.0,4.2,15.1,703.5,725.13,580.65
2018,2,15,12,0,1010.0,71.0,4.2,15.4,714.0,705.01,563.35
2018,2,15,12,15,1010.5,71.0,4.2,15.55,716.0,679.75,542.28
2018,2,15,12,30,1011.0,71.0,4.2,15.7,718.0,651.38,518.53
2018,2,15,12,45,1009.0,71.0,4.2,15.8,711.5,618.64,491.11
2018,2,15,13,0,1007.0,71.0,4.2,15.9,705.0,583.19,461.05
2018,2,15,13,15,1002.5,71.0,4.15,15.95,690.5,543.99,427.38
2018,2,15,13,30,998.0,71.0,4.1,16.0,676.0,502.58,391.21
2018,2,15,13,45,991.0,69.5,4.05,16.0,653.0,456.78,350.86
2018,2,15,14,0,984.0,68.0,4.0,16.0,630.0,409.4,308.34
2018,2,15,14,15,970.5,67.0,3.95,15.9,598.5,359.11,262.92
2018,2,15,14,30,957.0,66.0,3.9,15.8,567.0,308.25,216.56
2018,2,15,14,45,941.5,64.5,3.8,15.7,530.0,256.22,169.54
2018,2,15,15,0,926.0,63.0,3.7,15.6,493.0,204.31,124.23
2018,2,15,15,15,905.5,60.5,3.7,15.6,450.5,151.39,82.34
2018,2,15,15,30,885.0,58.0,3.7,15.6,408.0,99.58,49.5
2018,2,15,15,45,855.5,55.5,2.95,14.65,361.5,49.02,38.15
2018,2,15,16,0,826.0,53.0,2.2,13.7,315.0,38.86,29.29
2018,2,15,16,15,782.0,49.5,2.0,12.6,266.0,37.34,28.06
2018,2,15,16,30,738.0,46.0,1.8,11.5,217.0,35.86,26.76
2018,2,15,16,45,665.5,41.0,1.65,10.45,168.0,33.04,24.08
2018,2,15,17,0,593.0,36.0,1.5,9.4,119.0,30.3,21.22
2018,2,15,17,15,435.0,28.0,1.5,9.05,76.0,24.48,14.42
2018,2,15,17,30,277.0,20.0,1.5,8.7,33.0,16.92,0.0
2018,2,15,17,45,138.5,10.0,1.5,8.35,16.5,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,6,45,50.5,4.5,1.0,6.2,5.0,0.0,0.0
2018,2,16,7,0,101.0,9.0,0.9,6.5,10.0,50.4,0.0
2018,2,16,7,15,266.5,20.0,0.95,7.15,42.0,160.34,0.0
2018,2,16,7,30,432.0,31.0,1.0,7.8,74.0,275.02,211.06
2018,2,16,7,45,529.0,38.0,1.1,8.45,120.0,347.07,282.47
2018,2,16,8,0,626.0,45.0,1.2,9.1,166.0,419.76,346.28
2018,2,16,8,15,683.5,50.0,1.25,9.7,215.0,476.69,394.58
2018,2,16,8,30,741.0,55.0,1.3,10.3,264.0,534.44,441.29
2018,2,16,8,45,777.5,58.5,1.4,10.95,311.0,577.51,474.95
2018,2,16,9,0,814.0,62.0,1.5,11.6,358.0,619.53,506.61
2018,2,16,9,15,839.5,64.0,1.55,12.15,401.5,650.95,529.12
2018,2,16,9,30,865.0,66.0,1.6,12.7,445.0,675.42,545.29
2018,2,16,9,45,883.5,68.5,1.65,13.25,484.0,698.22,559.93
2018,2,16,10,0,902.0,71.0,1.7,13.8,523.0,718.26,572.42
2018,2,16,10,15,914.5,72.5,1.75,14.2,555.5,729.95,579.11
2018,2,16,10,30,927.0,74.0,1.8,14.6,588.0,738.48,583.65
2018,2,16,10,45,935.5,75.0,1.85,15.05,613.5,740.35,583.41
2018,2,16,11,0,944.0,76.0,1.9,15.5,639.0,738.88,580.94
2018,2,16,11,15,950.0,77.0,1.95,15.75,657.5,732.29,575.39
2018,2,16,11,30,956.0,78.0,2.0,16.0,676.0,722.31,567.19
2018,2,16,11,45,958.5,79.0,2.05,16.3,686.0,706.67,554.25
2018,2,16,12,0,961.0,80.0,2.1,16.6,696.0,687.78,538.8
2018,2,16,12,15,962.5,80.0,2.1,16.8,698.5,664.11,519.55
2018,2,16,12,30,964.0,80.0,2.1,17.0,701.0,637.41,497.8
2018,2,16,12,45,962.0,80.0,2.15,17.15,695.0,605.89,472.39
2018,2,16,13,0,960.0,80.0,2.2,17.3,689.0,571.77,444.47
2018,2,16,13,15,956.0,79.0,2.25,17.35,674.5,533.32,412.76
2018,2,16,13,30,952.0,78.0,2.3,17.4,660.0,492.77,378.59
2018,2,16,13,45,944.5,77.5,2.35,17.45,638.0,449.34,341.28
2018,2,16,14,0,937.0,77.0,2.4,17.5,616.0,404.45,301.86
2018,2,16,14,15,925.0,75.0,2.4,17.35,585.5,355.59,258.71
2018,2,16,14,30,913.0,73.0,2.4,17.2,555.0,306.14,214.47
2018,2,16,14,45,897.0,71.5,2.4,17.1,519.0,255.88,169.73
2018,2,16,15,0,881.0,70.0,2.4,17.0,483.0,205.84,126.5
2018,2,16,15,15,859.5,67.5,2.4,17.0,441.5,149.35,81.74
2018,2,16,15,30,838.0,65.0,2.4,17.0,400.0,99.46,49.65
2018,2,16,15,45,807.5,61.5,1.85,16.05,354.0,50.28,39.03
2018,2,16,16,0,777.0,58.0,1.3,15.1,308.0,42.67,32.53
2018,2,16,16,15,731.5,53.5,1.25,14.25,259.5,40.48,30.69
2018,2,16,16,30,686.0,49.0,1.2,13.4,211.0,38.29,28.73
2018,2,16,16,45,614.0,43.5,1.2,12.55,163.5,35.14,25.76
2018,2,16,17,0,542.0,38.0,1.2,11.7,116.0,32.05,22.61
2018,2,16,17,15,406.0,29.5,1.2,11.5,75.0,23.6,13.83
2018,2,16,17,30,270.0,21.0,1.2,11.3,34.0,17.75,0.0
2018,2,16,17,45,135.0,10.5,1.2,11.05,17.0,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.0,0.75,8.55,5.5,0.0,0.0
2018,2,17,7,0,99.0,10.0,0.7,8.8,11.0,50.88,0.0
2018,2,17,7,15,262.0,21.5,0.75,9.45,44.0,162.17,18.79
2018,2,17,7,30,425.0,33.0,0.8,10.1,77.0,275.48,211.9
2018,2,17,7,45,519.0,40.0,0.85,10.75,122.5,346.48,279.66
2018,2,17,8,0,613.0,47.0,0.9,11.4,168.0,417.45,340.82
2018,2,17,8,15,670.0,52.0,0.8,12.05,216.5,474.09,386.97
2018,2,17,8,30,727.0,57.0,0.7,12.7,265.0,531.49,431.06
2018,2,17,8,45,764.5,60.5,0.65,13.35,312.0,575.07,462.87
2018,2,17,9,0,802.0,64.0,0.6,14.0,359.0,617.66,492.51
2018,2,17,9,15,829.0,66.5,0.6,14.65,403.0,650.61,514.55
2018,2,17,9,30,856.0,69.0,0.6,15.3,447.0,681.5,533.85
2018,2,17,9,45,876.0,70.5,0.65,16.0,486.0,699.22,544.05
2018,2,17,10,0,896.0,72.0,0.7,16.7,525.0,719.14,555.87
2018,2,17,10,15,908.5,73.5,0.7,17.1,557.5,730.84,561.79
2018,2,17,10,30,921.0,75.0,0.7,17.5,590.0,739.4,565.67
2018,2,17,10,45,929.5,76.0,0.7,17.9,615.5,741.3,565.1
2018,2,17,11,0,938.0,77.0,0.7,18.3,641.0,739.87,562.46
2018,2,17,11,15,943.0,78.0,0.8,18.65,658.5,732.64,557.54
2018,2,17,11,30,948.0,79.0,0.9,19.0,676.0,722.07,550.22
2018,2,17,11,45,950.5,79.0,0.95,19.4,685.5,705.48,537.3
2018,2,17,12,0,953.0,79.0,1.0,19.8,695.0,685.72,522.0
2018,2,17,12,15,953.5,79.5,1.1,19.9,697.0,662.11,504.8
2018,2,17,12,30,954.0,80.0,1.2,20.0,699.0,635.55,485.01
2018,2,17,12,45,952.5,79.0,1.25,20.15,692.5,603.57,460.33
2018,2,17,13,0,951.0,78.0,1.3,20.3,686.0,569.03,433.17
2018,2,17,13,15,946.5,77.5,1.4,20.3,671.5,531.09,403.28
2018,2,17,13,30,942.0,77.0,1.5,20.3,657.0,491.1,370.86
2018,2,17,13,45,934.0,76.0,1.55,20.3,634.5,447.36,334.42
2018,2,17,14,0,926.0,75.0,1.6,20.3,612.0,402.24,295.89
2018,2,17,14,15,914.5,74.0,1.65,20.1,582.5,354.84,254.91
2018,2,17,14,30,903.0,73.0,1.7,19.9,553.0,306.79,212.69
2018,2,17,14,45,888.0,71.0,1.7,19.7,517.5,256.7,168.83
2018,2,17,15,0,873.0,69.0,1.7,19.5,482.0,206.77,126.2
2018,2,17,15,15,851.5,66.5,1.7,19.5,440.5,156.05,86.36
2018,2,17,15,30,830.0,64.0,1.7,19.5,399.0,100.93,49.72
2018,2,17,15,45,799.0,61.0,1.5,18.4,353.5,52.43,31.74
2018,2,17,16,0,768.0,58.0,1.3,17.3,308.0,42.48,32.05
2018,2,17,16,15,710.5,54.5,1.3,16.2,257.5,41.12,31.0
2018,2,17,16,30,653.0,51.0,1.3,15.1,207.0,39.85,29.92
2018,2,17,16,45,543.5,43.0,1.3,14.05,153.0,31.44,22.34
2018,2,17,17,0,434.0,35.0,1.3,13.0,99.0,26.31,17.5
2018,2,17,17,15,332.5,27.5,1.35,12.5,65.5,21.47,12.23
2018,2,17,17,30,231.0,20.0,1.4,12.0,32.0,16.51,0.0
2018,2,17,17,45,115.5,10.0,1.5,11.5,16.0,9.53,0.0
2018,2,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,6,45,2.5,1.0,3.15,8.85,1.0,0.0,0.0
2018,2,18,7,0,5.0,2.0,3.3,9.1,2.0,4.01,0.0
2018,2,18,7,15,2.5,7.0,3.65,9.45,7.0,7.71,0.0
2018,2,18,7,30,0.0,12.0,4.0,9.8,12.0,11.11,3.44
2018,2,18,7,45,0.0,18.5,4.35,10.15,18.5,17.14,8.96
2018,2,18,8,0,0.0,25.0,4.7,10.5,25.0,23.18,14.35
2018,2,18,8,15,1.0,37.5,4.85,10.75,38.0,35.4,25.07
2018,2,18,8,30,2.0,50.0,5.0,11.0,51.0,47.7,35.76
2018,2,18,8,45,102.5,88.5,5.1,11.25,127.0,164.1,137.8
2018,2,18,9,0,203.0,127.0,5.2,11.5,203.0,286.33,242.06
2018,2,18,9,15,233.5,152.0,5.2,11.7,249.0,336.97,283.61
2018,2,18,9,30,264.0,177.0,5.2,11.9,295.0,386.96,324.02
2018,2,18,9,45,319.5,186.5,5.2,12.15,341.5,435.76,363.49
2018,2,18,10,0,375.0,196.0,5.2,12.4,388.0,484.32,402.1
2018,2,18,10,15,566.0,161.5,5.25,12.55,471.0,590.56,488.72
2018,2,18,10,30,757.0,127.0,5.3,12.7,554.0,690.69,568.25
2018,2,18,10,45,844.5,107.5,5.35,12.9,603.0,723.63,593.24
2018,2,18,11,0,932.0,88.0,5.4,13.1,652.0,751.64,613.5
2018,2,18,11,15,937.0,89.0,5.5,13.15,670.0,744.27,607.33
2018,2,18,11,30,942.0,90.0,5.6,13.2,688.0,733.58,598.51
2018,2,18,11,45,944.0,91.0,5.65,13.25,698.0,717.59,584.88
2018,2,18,12,0,946.0,92.0,5.7,13.3,708.0,698.42,568.64
2018,2,18,12,15,925.5,99.0,5.8,13.25,703.0,668.29,543.82
2018,2,18,12,30,905.0,106.0,5.9,13.2,698.0,636.63,517.47
2018,2,18,12,45,924.5,98.5,6.0,13.1,698.5,610.63,495.58
2018,2,18,13,0,944.0,91.0,6.1,13.0,699.0,581.49,470.51
2018,2,18,13,15,939.0,91.0,6.2,12.8,684.5,543.74,437.95
2018,2,18,13,30,934.0,91.0,6.3,12.6,670.0,503.97,402.94
2018,2,18,13,45,927.0,89.5,6.35,12.4,648.0,460.21,363.79
2018,2,18,14,0,920.0,88.0,6.4,12.2,626.0,415.01,322.52
2018,2,18,14,15,908.5,87.0,6.4,11.95,596.5,367.55,278.68
2018,2,18,14,30,897.0,86.0,6.4,11.7,567.0,315.17,230.29
2018,2,18,14,45,861.0,87.5,6.4,11.4,525.0,263.02,183.04
2018,2,18,15,0,825.0,89.0,6.4,11.1,483.0,213.18,139.19
2018,2,18,15,15,787.5,86.5,6.4,11.1,436.5,162.42,97.85
2018,2,18,15,30,750.0,84.0,6.4,11.1,390.0,109.84,61.29
2018,2,18,15,45,746.0,78.0,6.15,10.45,353.0,63.02,40.56
2018,2,18,16,0,742.0,72.0,5.9,9.8,316.0,49.13,39.05
2018,2,18,16,15,690.0,67.5,5.7,9.4,267.0,47.65,37.78
2018,2,18,16,30,638.0,63.0,5.5,9.0,218.0,46.24,36.46
2018,2,18,16,45,555.0,56.5,5.25,8.55,169.5,43.1,33.39
2018,2,18,17,0,472.0,50.0,5.0,8.1,121.0,40.05,30.15
2018,2,18,17,15,335.0,38.5,4.9,7.85,79.5,32.0,21.62
2018,2,18,17,30,198.0,27.0,4.8,7.6,38.0,21.68,0.0
2018,2,18,17,45,99.0,13.5,4.7,7.35,19.0,12.87,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.45,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.05,4.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,4.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.05,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,4.5,3.2,4.1,4.5,0.0,0.0
2018,2,19,7,0,17.0,9.0,3.3,4.3,9.0,15.81,0.0
2018,2,19,7,15,151.5,25.5,3.45,4.7,41.5,121.62,50.91
2018,2,19,7,30,286.0,42.0,3.6,5.1,74.0,221.0,178.15
2018,2,19,7,45,420.5,49.5,3.8,5.45,123.0,309.06,260.08
2018,2,19,8,0,555.0,57.0,4.0,5.8,172.0,406.83,346.93
2018,2,19,8,15,637.0,61.5,3.95,6.2,225.0,475.99,407.18
2018,2,19,8,30,719.0,66.0,3.9,6.6,278.0,547.45,467.12
2018,2,19,8,45,761.0,68.5,3.85,7.0,326.0,589.02,500.88
2018,2,19,9,0,803.0,71.0,3.8,7.4,374.0,633.79,535.93
2018,2,19,9,15,831.5,73.0,3.65,7.65,418.5,667.45,560.88
2018,2,19,9,30,860.0,75.0,3.5,7.9,463.0,699.04,582.95
2018,2,19,9,45,882.5,75.5,3.4,8.2,503.0,722.24,598.23
2018,2,19,10,0,905.0,76.0,3.3,8.5,543.0,738.05,607.72
2018,2,19,10,15,917.5,78.0,3.2,8.7,576.0,750.37,614.78
2018,2,19,10,30,930.0,80.0,3.1,8.9,609.0,759.47,619.45
2018,2,19,10,45,939.0,81.0,3.0,9.1,635.0,761.64,619.02
2018,2,19,11,0,948.0,82.0,2.9,9.3,661.0,760.42,616.23
2018,2,19,11,15,953.5,83.0,2.85,9.4,679.0,753.33,609.74
2018,2,19,11,30,959.0,84.0,2.8,9.5,697.0,742.83,600.9
2018,2,19,11,45,960.5,85.0,2.8,9.6,707.0,726.28,587.08
2018,2,19,12,0,962.0,86.0,2.8,9.7,717.0,706.52,570.59
2018,2,19,12,15,929.5,97.0,2.8,9.75,708.0,672.59,542.94
2018,2,19,12,30,897.0,108.0,2.8,9.8,699.0,637.58,514.24
2018,2,19,12,45,881.0,111.0,2.85,9.9,687.0,601.93,485.01
2018,2,19,13,0,865.0,114.0,2.9,10.0,675.0,564.7,454.01
2018,2,19,13,15,863.5,112.5,2.9,10.0,662.5,529.06,423.64
2018,2,19,13,30,862.0,111.0,2.9,10.0,650.0,491.4,390.91
2018,2,19,13,45,811.0,122.5,2.95,9.95,615.5,443.45,349.8
2018,2,19,14,0,760.0,134.0,3.0,9.9,581.0,394.22,307.27
2018,2,19,14,15,681.0,145.5,3.0,9.85,531.5,341.52,262.18
2018,2,19,14,30,602.0,157.0,3.0,9.8,482.0,294.8,222.3
2018,2,19,14,45,705.5,124.0,2.95,9.7,481.0,257.7,184.47
2018,2,19,15,0,809.0,91.0,2.9,9.6,480.0,214.92,141.38
2018,2,19,15,15,645.5,109.5,2.9,9.6,403.5,161.4,103.27
2018,2,19,15,30,482.0,128.0,2.9,9.6,327.0,127.89,86.19
2018,2,19,15,45,436.5,119.0,2.55,9.3,283.5,91.32,67.43
2018,2,19,16,0,391.0,110.0,2.2,9.0,240.0,77.5,64.83
2018,2,19,16,15,403.0,92.0,1.95,8.35,208.5,66.13,54.74
2018,2,19,16,30,415.0,74.0,1.7,7.7,177.0,54.26,43.99
2018,2,19,16,45,349.0,62.5,1.45,7.1,136.0,46.74,36.98
2018,2,19,17,0,283.0,51.0,1.2,6.5,95.0,38.94,29.47
2018,2,19,17,15,198.5,36.5,1.25,6.1,62.0,28.37,18.93
2018,2,19,17,30,114.0,22.0,1.3,5.7,29.0,17.37,0.17
2018,2,19,17,45,57.0,11.0,1.3,5.35,14.5,10.48,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,22.5,5.0,1.0,1.6,5.5,0.0,0.0
2018,2,20,7,0,45.0,10.0,1.0,2.0,11.0,28.85,0.0
2018,2,20,7,15,214.0,24.0,1.0,2.65,47.0,150.55,79.33
2018,2,20,7,30,383.0,38.0,1.0,3.3,83.0,265.16,215.06
2018,2,20,7,45,521.0,42.5,0.95,3.95,134.5,357.31,298.05
2018,2,20,8,0,659.0,47.0,0.9,4.6,186.0,452.15,378.73
2018,2,20,8,15,576.5,64.0,0.95,5.4,207.5,445.57,374.57
2018,2,20,8,30,494.0,81.0,1.0,6.2,229.0,427.58,360.2
2018,2,20,8,45,313.5,120.5,1.0,7.0,220.0,351.06,295.64
2018,2,20,9,0,133.0,160.0,1.0,7.8,211.0,270.85,226.2
2018,2,20,9,15,123.0,178.0,1.0,8.25,229.5,283.48,235.87
2018,2,20,9,30,113.0,196.0,1.0,8.7,248.0,295.16,243.99
2018,2,20,9,45,155.5,212.5,1.0,9.15,290.0,341.47,280.92
2018,2,20,10,0,198.0,229.0,1.0,9.6,332.0,387.71,316.74
2018,2,20,10,15,429.5,190.0,1.1,9.9,431.0,528.26,428.9
2018,2,20,10,30,661.0,151.0,1.2,10.2,530.0,654.11,524.79
2018,2,20,10,45,797.5,118.5,1.25,10.5,595.5,709.12,564.76
2018,2,20,11,0,934.0,86.0,1.3,10.8,661.0,758.92,599.44
2018,2,20,11,15,938.0,87.0,1.35,10.95,678.0,750.86,592.62
2018,2,20,11,30,942.0,88.0,1.4,11.1,695.0,739.47,584.2
2018,2,20,11,45,943.0,89.5,1.5,11.25,704.5,723.31,572.07
2018,2,20,12,0,944.0,91.0,1.6,11.4,714.0,703.97,557.25
2018,2,20,12,15,945.5,90.5,1.65,11.5,716.0,679.88,538.39
2018,2,20,12,30,947.0,90.0,1.7,11.6,718.0,652.83,516.98
2018,2,20,12,45,945.5,89.5,1.75,11.65,711.5,621.22,491.78
2018,2,20,13,0,944.0,89.0,1.8,11.7,705.0,587.05,464.05
2018,2,20,13,15,939.5,88.0,1.85,11.65,690.5,548.51,432.43
2018,2,20,13,30,935.0,87.0,1.9,11.6,676.0,507.94,398.34
2018,2,20,13,45,927.0,86.0,1.95,11.6,653.0,464.08,360.64
2018,2,20,14,0,919.0,85.0,2.0,11.6,630.0,418.84,320.81
2018,2,20,14,15,907.0,83.5,2.05,11.45,600.0,370.7,277.93
2018,2,20,14,30,895.0,82.0,2.1,11.3,570.0,321.98,233.78
2018,2,20,14,45,876.0,80.5,2.2,11.15,532.5,266.5,184.18
2018,2,20,15,0,857.0,79.0,2.3,11.0,495.0,216.09,139.5
2018,2,20,15,15,672.5,104.5,2.3,11.0,414.0,162.94,102.58
2018,2,20,15,30,488.0,130.0,2.3,11.0,333.0,131.53,88.07
2018,2,20,15,45,370.0,130.0,2.25,10.4,274.0,99.34,74.05
2018,2,20,16,0,252.0,130.0,2.2,9.8,215.0,96.59,81.73
2018,2,20,16,15,167.0,112.0,2.0,9.1,165.0,89.02,75.18
2018,2,20,16,30,82.0,94.0,1.8,8.4,115.0,75.61,63.15
2018,2,20,16,45,57.5,74.0,1.55,7.75,87.0,63.05,51.61
2018,2,20,17,0,33.0,54.0,1.3,7.1,59.0,46.92,36.58
2018,2,20,17,15,17.5,36.0,1.3,6.8,38.5,31.92,22.11
2018,2,20,17,30,2.0,18.0,1.3,6.5,18.0,16.71,1.97
2018,2,20,17,45,1.0,9.0,1.25,6.2,9.0,8.58,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,21,6,45,28.5,6.5,0.65,4.8,7.0,0.0,0.0
2018,2,21,7,0,57.0,13.0,0.6,4.9,14.0,37.08,0.0
2018,2,21,7,15,163.5,27.0,0.75,5.25,44.0,133.04,78.39
2018,2,21,7,30,270.0,41.0,0.9,5.6,74.0,212.78,172.12
2018,2,21,7,45,441.5,46.0,1.05,5.9,128.5,320.65,267.45
2018,2,21,8,0,613.0,51.0,1.2,6.2,183.0,437.94,367.27
2018,2,21,8,15,669.0,56.0,1.2,6.7,232.5,490.18,410.94
2018,2,21,8,30,725.0,61.0,1.2,7.2,282.0,547.99,457.19
2018,2,21,8,45,762.5,64.5,1.25,7.65,329.5,592.22,491.42
2018,2,21,9,0,800.0,68.0,1.3,8.1,377.0,635.45,523.77
2018,2,21,9,15,828.0,70.5,1.3,8.6,422.0,669.52,547.06
2018,2,21,9,30,856.0,73.0,1.3,9.1,467.0,701.53,568.21
2018,2,21,9,45,876.5,74.0,1.3,9.6,506.5,719.13,578.42
2018,2,21,10,0,897.0,75.0,1.3,10.1,546.0,739.09,590.42
2018,2,21,10,15,909.5,77.0,1.25,10.5,579.0,751.48,596.5
2018,2,21,10,30,922.0,79.0,1.2,10.9,612.0,760.68,600.39
2018,2,21,10,45,931.0,80.5,1.15,11.25,638.5,763.48,599.93
2018,2,21,11,0,940.0,82.0,1.1,11.6,665.0,762.89,597.26
2018,2,21,11,15,944.5,83.5,1.1,11.85,683.0,755.69,590.95
2018,2,21,11,30,949.0,85.0,1.1,12.1,701.0,745.12,582.49
2018,2,21,11,45,950.5,86.5,1.1,12.35,711.0,729.18,569.89
2018,2,21,12,0,952.0,88.0,1.1,12.6,721.0,710.03,554.41
2018,2,21,12,15,951.5,88.5,1.3,12.75,722.5,685.49,537.12
2018,2,21,12,30,951.0,89.0,1.5,12.9,724.0,658.05,516.97
2018,2,21,12,45,948.0,89.5,1.65,13.0,717.5,626.39,492.65
2018,2,21,13,0,945.0,90.0,1.8,13.1,711.0,592.22,465.66
2018,2,21,13,15,939.5,89.5,1.9,13.1,696.0,553.52,434.32
2018,2,21,13,30,934.0,89.0,2.0,13.1,681.0,512.86,400.51
2018,2,21,13,45,925.0,88.0,2.1,13.1,658.0,468.5,362.83
2018,2,21,14,0,916.0,87.0,2.2,13.1,635.0,422.86,323.03
2018,2,21,14,15,903.5,86.0,2.15,12.95,605.0,374.99,280.4
2018,2,21,14,30,891.0,85.0,2.1,12.8,575.0,326.58,236.63
2018,2,21,14,45,872.5,84.0,2.1,12.65,538.0,271.72,187.74
2018,2,21,15,0,854.0,83.0,2.1,12.5,501.0,221.85,143.64
2018,2,21,15,15,832.0,80.0,2.1,12.5,459.0,170.7,101.24
2018,2,21,15,30,810.0,77.0,2.1,12.5,417.0,121.08,65.95
2018,2,21,15,45,737.0,79.0,1.75,11.9,362.5,70.89,42.22
2018,2,21,16,0,664.0,81.0,1.4,11.3,308.0,55.3,44.38
2018,2,21,16,15,621.5,72.5,1.3,10.6,260.0,50.89,40.57
2018,2,21,16,30,579.0,64.0,1.2,9.9,212.0,46.27,36.45
2018,2,21,16,45,536.5,56.0,1.1,9.2,170.0,41.91,32.38
2018,2,21,17,0,494.0,48.0,1.0,8.5,128.0,37.4,27.97
2018,2,21,17,15,349.0,37.0,1.05,8.15,84.0,29.73,20.24
2018,2,21,17,30,204.0,26.0,1.1,7.8,40.0,20.62,5.63
2018,2,21,17,45,111.0,14.5,1.1,7.4,21.0,13.82,0.0
2018,2,21,18,0,18.0,3.0,1.1,7.0,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.15,6.75,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
