Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,4,5,15,47.5,11.0,1.35,8.95,14.0,29.92,0.0
2018,5,4,5,30,95.0,22.0,1.6,9.4,28.0,80.36,16.15
2018,5,4,5,45,149.0,36.0,1.85,9.9,55.0,145.56,112.79
2018,5,4,6,0,203.0,50.0,2.1,10.4,82.0,197.04,161.75
2018,5,4,6,15,251.5,65.5,2.2,11.0,119.5,252.39,211.12
2018,5,4,6,30,300.0,81.0,2.3,11.6,157.0,311.52,262.18
2018,5,4,6,45,367.0,92.5,2.4,12.15,207.0,381.44,320.79
2018,5,4,7,0,434.0,104.0,2.5,12.7,257.0,455.93,381.14
2018,5,4,7,15,504.0,111.5,2.35,13.35,316.5,531.66,439.71
2018,5,4,7,30,574.0,119.0,2.2,14.0,376.0,617.5,503.35
2018,5,4,7,45,655.5,112.5,2.05,14.6,439.0,693.51,556.23
2018,5,4,8,0,737.0,106.0,1.9,15.2,502.0,771.65,608.21
2018,5,4,8,15,632.5,150.5,1.65,15.95,512.5,749.86,586.09
2018,5,4,8,30,528.0,195.0,1.4,16.7,523.0,712.97,552.98
2018,5,4,8,45,570.0,196.5,1.1,17.4,573.5,760.73,581.46
2018,5,4,9,0,612.0,198.0,0.8,18.1,624.0,813.83,610.37
2018,5,4,9,15,592.0,220.0,0.8,18.8,651.5,823.6,612.39
2018,5,4,9,30,572.0,242.0,0.8,19.5,679.0,826.38,610.54
2018,5,4,9,45,713.5,188.0,0.75,20.25,757.0,909.18,662.14
2018,5,4,10,0,855.0,134.0,0.7,21.0,835.0,980.61,702.0
2018,5,4,10,15,856.0,139.5,0.7,21.7,861.0,984.05,700.2
2018,5,4,10,30,857.0,145.0,0.7,22.4,887.0,984.27,697.59
2018,5,4,10,45,756.5,205.0,0.75,23.1,871.0,945.71,672.23
2018,5,4,11,0,656.0,265.0,0.8,23.8,855.0,898.84,641.07
2018,5,4,11,15,578.5,314.0,0.9,24.2,840.0,859.7,614.75
2018,5,4,11,30,501.0,363.0,1.0,24.6,825.0,820.99,588.17
2018,5,4,11,45,599.0,314.0,1.1,25.0,869.0,843.27,605.76
2018,5,4,12,0,697.0,265.0,1.2,25.4,913.0,861.96,620.0
2018,5,4,12,15,785.5,207.5,1.15,25.65,936.0,855.44,615.67
2018,5,4,12,30,874.0,150.0,1.1,25.9,959.0,843.27,606.76
2018,5,4,12,45,781.0,203.0,1.1,26.1,920.0,791.16,572.22
2018,5,4,13,0,688.0,256.0,1.1,26.3,881.0,739.03,535.33
2018,5,4,13,15,616.5,289.0,1.15,26.35,840.5,687.15,499.68
2018,5,4,13,30,545.0,322.0,1.2,26.4,800.0,640.46,466.91
2018,5,4,13,45,562.5,300.0,1.25,26.45,781.5,604.52,442.59
2018,5,4,14,0,580.0,278.0,1.3,26.5,763.0,566.61,416.02
2018,5,4,14,15,659.5,229.0,1.45,26.4,760.5,535.16,394.26
2018,5,4,14,30,739.0,180.0,1.6,26.3,758.0,497.41,366.26
2018,5,4,14,45,795.0,146.0,1.75,26.15,740.5,458.61,335.56
2018,5,4,15,0,851.0,112.0,1.9,26.0,723.0,409.6,295.53
2018,5,4,15,15,838.5,109.5,1.9,26.0,681.0,358.3,252.56
2018,5,4,15,30,826.0,107.0,1.9,26.0,639.0,307.76,209.54
2018,5,4,15,45,806.5,104.0,2.25,25.3,591.5,256.23,166.79
2018,5,4,16,0,787.0,101.0,2.6,24.6,544.0,206.6,126.34
2018,5,4,16,15,762.0,97.5,2.75,23.85,494.0,158.02,89.88
2018,5,4,16,30,737.0,94.0,2.9,23.1,444.0,106.49,57.11
2018,5,4,16,45,705.0,88.5,3.05,22.35,392.0,61.77,47.7
2018,5,4,17,0,673.0,83.0,3.2,21.6,340.0,54.39,41.66
2018,5,4,17,15,627.5,76.5,3.15,20.6,288.0,52.04,39.88
2018,5,4,17,30,582.0,70.0,3.1,19.6,236.0,49.52,37.86
2018,5,4,17,45,513.0,61.5,3.05,18.55,186.0,45.08,34.0
2018,5,4,18,0,444.0,53.0,3.0,17.5,136.0,40.4,29.72
2018,5,4,18,15,339.0,42.5,2.85,16.65,94.5,33.56,23.26
2018,5,4,18,30,234.0,32.0,2.7,15.8,53.0,25.14,14.01
2018,5,4,18,45,129.0,18.5,2.6,14.95,29.0,17.63,0.0
2018,5,4,19,0,24.0,5.0,2.5,14.1,5.0,4.77,0.0
2018,5,4,19,15,12.0,2.5,2.45,13.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.05,10.8,5.5,5.24,0.0
2018,5,5,5,30,0.0,11.0,2.1,11.1,11.0,10.19,0.0
2018,5,5,5,45,0.0,21.0,2.15,11.4,21.0,19.48,10.28
2018,5,5,6,0,0.0,31.0,2.2,11.7,31.0,28.78,18.79
2018,5,5,6,15,0.0,40.0,2.15,12.0,40.0,37.15,26.28
2018,5,5,6,30,0.0,49.0,2.1,12.3,49.0,45.54,33.64
2018,5,5,6,45,1.0,71.5,2.1,12.6,72.0,68.37,53.24
2018,5,5,7,0,2.0,94.0,2.1,12.9,95.0,92.0,73.19
2018,5,5,7,15,6.5,122.0,2.1,13.1,125.0,124.26,100.2
2018,5,5,7,30,11.0,150.0,2.1,13.3,155.0,156.69,126.85
2018,5,5,7,45,50.0,187.0,2.15,13.55,213.5,239.12,195.03
2018,5,5,8,0,89.0,224.0,2.2,13.8,272.0,313.86,255.09
2018,5,5,8,15,190.5,244.5,2.25,14.1,359.5,438.53,354.4
2018,5,5,8,30,292.0,265.0,2.3,14.4,447.0,568.08,453.25
2018,5,5,8,45,309.5,282.0,2.35,14.7,487.5,605.57,478.99
2018,5,5,9,0,327.0,299.0,2.4,15.0,528.0,642.35,504.51
2018,5,5,9,15,313.5,321.5,2.3,15.7,551.0,655.03,509.82
2018,5,5,9,30,300.0,344.0,2.2,16.4,574.0,665.76,513.85
2018,5,5,9,45,376.5,332.0,2.15,17.15,633.5,723.61,554.45
2018,5,5,10,0,453.0,320.0,2.1,17.9,693.0,792.9,601.21
2018,5,5,10,15,447.5,335.0,2.0,18.55,713.5,798.11,600.6
2018,5,5,10,30,442.0,350.0,1.9,19.2,734.0,801.16,599.15
2018,5,5,10,45,370.5,387.5,1.75,19.85,714.5,753.89,561.44
2018,5,5,11,0,299.0,425.0,1.6,20.5,695.0,715.16,529.95
2018,5,5,11,15,243.0,441.5,1.65,20.65,663.0,669.43,496.97
2018,5,5,11,30,187.0,458.0,1.7,20.8,631.0,618.07,459.88
2018,5,5,11,45,201.5,458.5,1.75,20.95,645.5,622.03,463.21
2018,5,5,12,0,216.0,459.0,1.8,21.1,660.0,624.63,465.16
2018,5,5,12,15,178.5,461.5,2.0,20.8,627.5,584.29,437.22
2018,5,5,12,30,141.0,464.0,2.2,20.5,595.0,545.47,410.12
2018,5,5,12,45,134.0,454.0,2.4,20.25,577.5,520.94,393.65
2018,5,5,13,0,127.0,444.0,2.6,20.0,560.0,496.85,377.13
2018,5,5,13,15,83.0,369.0,2.8,19.5,444.0,393.1,301.32
2018,5,5,13,30,39.0,294.0,3.0,19.0,328.0,292.48,225.76
2018,5,5,13,45,35.0,291.0,3.25,18.5,321.0,283.74,219.96
2018,5,5,14,0,31.0,288.0,3.5,18.0,314.0,275.28,214.06
2018,5,5,14,15,36.5,296.0,3.6,17.45,325.5,281.3,219.43
2018,5,5,14,30,42.0,304.0,3.7,16.9,337.0,286.28,223.94
2018,5,5,14,45,38.0,291.0,3.85,16.35,319.5,269.27,211.31
2018,5,5,15,0,34.0,278.0,4.0,15.8,302.0,252.73,199.01
2018,5,5,15,15,57.0,263.5,4.0,15.8,301.5,244.32,192.1
2018,5,5,15,30,80.0,249.0,4.0,15.8,301.0,233.59,182.92
2018,5,5,15,45,154.5,245.0,4.2,15.3,335.5,232.29,179.47
2018,5,5,16,0,229.0,241.0,4.4,14.8,370.0,229.7,174.35
2018,5,5,16,15,315.0,202.5,4.3,14.75,362.5,188.94,137.94
2018,5,5,16,30,401.0,164.0,4.2,14.7,355.0,139.71,97.78
2018,5,5,16,45,455.0,135.0,4.1,14.6,328.5,95.94,71.73
2018,5,5,17,0,509.0,106.0,4.0,14.5,302.0,72.59,59.0
2018,5,5,17,15,534.5,89.5,3.75,14.15,268.0,62.17,49.97
2018,5,5,17,30,560.0,73.0,3.5,13.8,234.0,51.82,40.84
2018,5,5,17,45,487.0,65.0,3.3,13.5,184.5,47.93,37.29
2018,5,5,18,0,414.0,57.0,3.1,13.2,135.0,43.88,33.38
2018,5,5,18,15,314.0,45.5,3.05,12.75,94.5,34.98,24.95
2018,5,5,18,30,214.0,34.0,3.0,12.3,54.0,26.7,15.82
2018,5,5,18,45,117.0,19.5,2.9,11.9,29.5,15.56,0.0
2018,5,5,19,0,20.0,5.0,2.8,11.5,5.0,4.77,0.0
2018,5,5,19,15,10.0,2.5,2.85,11.3,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,9.3,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,9.3,2.0,0.0,0.0
2018,5,6,5,15,14.0,12.5,2.4,9.65,13.0,17.7,0.0
2018,5,6,5,30,21.0,23.0,2.6,10.0,24.0,36.4,11.85
2018,5,6,5,45,48.5,40.0,2.75,10.4,46.5,80.67,60.94
2018,5,6,6,0,76.0,57.0,2.9,10.8,69.0,116.4,93.87
2018,5,6,6,15,86.0,71.5,2.95,11.15,90.0,140.04,115.54
2018,5,6,6,30,96.0,86.0,3.0,11.5,111.0,164.68,137.41
2018,5,6,6,45,105.0,107.0,3.0,11.85,140.0,197.97,165.79
2018,5,6,7,0,114.0,128.0,3.0,12.2,169.0,231.29,193.47
2018,5,6,7,15,109.5,153.5,2.95,12.7,198.0,260.13,216.19
2018,5,6,7,30,105.0,179.0,2.9,13.2,227.0,287.86,237.42
2018,5,6,7,45,181.0,199.0,2.85,13.65,292.5,374.0,307.48
2018,5,6,8,0,257.0,219.0,2.8,14.1,358.0,477.76,388.64
2018,5,6,8,15,436.0,194.5,2.8,14.6,456.5,623.99,502.32
2018,5,6,8,30,615.0,170.0,2.8,15.1,555.0,770.45,610.45
2018,5,6,8,45,712.5,148.0,2.85,15.55,624.5,844.98,660.39
2018,5,6,9,0,810.0,126.0,2.9,16.0,694.0,915.46,706.87
2018,5,6,9,15,758.0,158.0,3.0,16.45,713.0,915.0,703.91
2018,5,6,9,30,706.0,190.0,3.1,16.9,732.0,905.09,695.18
2018,5,6,9,45,757.5,175.5,3.15,17.3,780.0,939.85,717.35
2018,5,6,10,0,809.0,161.0,3.2,17.7,828.0,967.62,734.21
2018,5,6,10,15,844.0,149.0,3.35,18.05,865.0,985.03,744.96
2018,5,6,10,30,879.0,137.0,3.5,18.4,902.0,991.49,748.44
2018,5,6,10,45,782.0,199.0,3.65,18.7,891.0,960.39,726.69
2018,5,6,11,0,685.0,261.0,3.8,19.0,880.0,923.98,700.97
2018,5,6,11,15,739.0,232.5,3.9,19.15,908.5,930.99,706.35
2018,5,6,11,30,793.0,204.0,4.0,19.3,937.0,929.77,705.29
2018,5,6,11,45,660.0,281.0,4.05,19.45,893.5,868.43,660.47
2018,5,6,12,0,527.0,358.0,4.1,19.6,850.0,804.79,611.74
2018,5,6,12,15,509.0,367.5,4.15,19.55,841.5,777.75,592.48
2018,5,6,12,30,491.0,377.0,4.2,19.5,833.0,750.02,572.36
2018,5,6,12,45,549.0,342.0,4.2,19.45,846.5,741.27,567.57
2018,5,6,13,0,607.0,307.0,4.2,19.4,860.0,726.15,557.84
2018,5,6,13,15,624.0,290.0,4.15,19.15,849.0,695.23,535.74
2018,5,6,13,30,641.0,273.0,4.1,18.9,838.0,662.05,511.61
2018,5,6,13,45,445.0,332.5,4.05,18.65,719.5,561.28,434.18
2018,5,6,14,0,249.0,392.0,4.0,18.4,601.0,477.24,368.92
2018,5,6,14,15,289.0,365.5,3.85,18.05,599.0,460.33,356.56
2018,5,6,14,30,329.0,339.0,3.7,17.7,597.0,439.9,340.58
2018,5,6,14,45,356.0,313.5,3.6,17.35,580.5,411.0,317.49
2018,5,6,15,0,383.0,288.0,3.5,17.0,564.0,379.59,291.65
2018,5,6,15,15,361.5,273.0,3.5,17.0,521.5,337.63,257.45
2018,5,6,15,30,340.0,258.0,3.5,17.0,479.0,297.85,224.87
2018,5,6,15,45,264.0,233.0,3.4,16.3,397.0,240.79,181.16
2018,5,6,16,0,188.0,208.0,3.3,15.6,315.0,200.28,151.5
2018,5,6,16,15,111.5,178.5,3.25,15.25,240.5,156.81,120.03
2018,5,6,16,30,35.0,149.0,3.2,14.9,166.0,128.67,101.11
2018,5,6,16,45,109.5,134.0,3.15,14.55,178.0,107.8,84.34
2018,5,6,17,0,184.0,119.0,3.1,14.2,190.0,88.23,72.85
2018,5,6,17,15,291.0,103.0,3.05,13.95,196.5,71.78,58.54
2018,5,6,17,30,398.0,87.0,3.0,13.7,203.0,62.41,50.3
2018,5,6,17,45,353.5,74.0,2.95,13.4,161.5,54.31,43.0
2018,5,6,18,0,309.0,61.0,2.9,13.1,120.0,45.79,35.12
2018,5,6,18,15,221.0,47.0,2.75,12.85,83.0,35.99,25.87
2018,5,6,18,30,133.0,33.0,2.6,12.6,46.0,27.08,16.37
2018,5,6,18,45,72.5,19.0,2.45,12.3,25.5,15.83,0.0
2018,5,6,19,0,12.0,5.0,2.3,12.0,5.0,4.77,0.0
2018,5,6,19,15,6.0,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.8,9.5,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.05,10.15,22.0,58.15,0.0
2018,5,7,5,30,202.0,28.0,2.3,10.8,42.0,149.57,75.68
2018,5,7,5,45,318.0,38.5,2.5,11.45,81.5,235.35,186.68
2018,5,7,6,0,434.0,49.0,2.7,12.1,121.0,326.98,269.12
2018,5,7,6,15,509.0,57.0,2.65,12.65,170.0,400.87,333.65
2018,5,7,6,30,584.0,65.0,2.6,13.2,219.0,480.09,399.85
2018,5,7,6,45,633.0,71.5,2.55,13.75,271.5,544.59,451.49
2018,5,7,7,0,682.0,78.0,2.5,14.3,324.0,611.42,502.13
2018,5,7,7,15,717.0,83.0,2.5,14.9,377.0,667.64,542.03
2018,5,7,7,30,752.0,88.0,2.5,15.5,430.0,720.47,578.12
2018,5,7,7,45,777.5,92.0,2.45,16.05,481.5,768.54,609.48
2018,5,7,8,0,803.0,96.0,2.4,16.6,533.0,815.72,639.36
2018,5,7,8,15,822.5,99.0,2.4,17.25,582.0,855.27,663.3
2018,5,7,8,30,842.0,102.0,2.4,17.9,631.0,893.07,685.64
2018,5,7,8,45,857.0,105.0,2.4,18.5,676.0,924.74,703.58
2018,5,7,9,0,872.0,108.0,2.4,19.1,721.0,946.02,714.35
2018,5,7,9,15,885.0,108.0,2.35,19.6,760.5,967.44,725.06
2018,5,7,9,30,898.0,108.0,2.3,20.1,800.0,986.17,733.92
2018,5,7,9,45,909.0,108.5,2.3,20.6,834.5,1000.65,740.55
2018,5,7,10,0,920.0,109.0,2.3,21.1,869.0,1012.09,745.3
2018,5,7,10,15,925.5,110.5,2.3,21.55,896.5,1016.11,745.5
2018,5,7,10,30,931.0,112.0,2.3,22.0,924.0,1016.87,743.8
2018,5,7,10,45,934.0,113.5,2.3,22.45,944.0,1011.95,738.61
2018,5,7,11,0,937.0,115.0,2.3,22.9,964.0,1003.77,731.53
2018,5,7,11,15,939.5,116.0,2.35,23.25,977.0,991.41,722.72
2018,5,7,11,30,942.0,117.0,2.4,23.6,990.0,975.9,712.0
2018,5,7,11,45,943.0,116.5,2.45,23.9,994.5,954.56,697.71
2018,5,7,12,0,944.0,116.0,2.5,24.2,999.0,930.34,681.61
2018,5,7,12,15,941.0,117.0,2.6,24.35,995.0,901.4,663.2
2018,5,7,12,30,938.0,118.0,2.7,24.5,991.0,870.01,643.04
2018,5,7,12,45,922.0,126.0,2.75,24.65,976.0,832.49,618.25
2018,5,7,13,0,906.0,134.0,2.8,24.8,961.0,793.51,592.3
2018,5,7,13,15,781.5,201.0,2.85,24.8,904.5,729.53,546.19
2018,5,7,13,30,657.0,268.0,2.9,24.8,848.0,669.38,501.35
2018,5,7,13,45,668.5,251.5,2.95,24.8,827.5,630.38,473.48
2018,5,7,14,0,680.0,235.0,3.0,24.8,807.0,589.56,443.42
2018,5,7,14,15,712.0,207.5,3.05,24.65,786.5,548.58,412.78
2018,5,7,14,30,744.0,180.0,3.1,24.5,766.0,504.16,378.42
2018,5,7,14,45,799.5,148.0,3.1,24.4,750.5,467.02,347.64
2018,5,7,15,0,855.0,116.0,3.1,24.3,735.0,419.76,307.72
2018,5,7,15,15,849.5,110.5,3.1,24.3,694.5,368.21,263.75
2018,5,7,15,30,844.0,105.0,3.1,24.3,654.0,316.74,219.12
2018,5,7,15,45,827.5,101.0,3.25,23.6,606.5,264.22,174.51
2018,5,7,16,0,811.0,97.0,3.4,22.9,559.0,213.28,131.99
2018,5,7,16,15,789.5,92.5,3.45,22.25,508.5,163.09,93.06
2018,5,7,16,30,768.0,88.0,3.5,21.6,458.0,115.36,61.98
2018,5,7,16,45,737.0,83.5,3.55,21.0,406.0,70.08,43.64
2018,5,7,17,0,706.0,79.0,3.6,20.4,354.0,51.13,39.02
2018,5,7,17,15,661.0,74.0,3.5,19.5,301.5,49.78,38.09
2018,5,7,17,30,616.0,69.0,3.4,18.6,249.0,48.36,37.0
2018,5,7,17,45,550.0,61.5,3.3,17.7,198.5,44.71,33.84
2018,5,7,18,0,484.0,54.0,3.2,16.8,148.0,40.9,30.32
2018,5,7,18,15,381.0,44.5,3.0,16.05,105.0,35.01,24.71
2018,5,7,18,30,278.0,35.0,2.8,15.3,62.0,28.89,17.86
2018,5,7,18,45,160.0,21.5,2.6,14.55,35.0,17.16,0.0
2018,5,7,19,0,42.0,8.0,2.4,13.8,8.0,7.63,0.0
2018,5,7,19,15,21.0,4.0,2.45,13.55,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.45,10.6,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.6,10.8,2.0,0.0,0.0
2018,5,8,5,15,113.0,14.5,2.8,11.2,22.0,61.02,0.0
2018,5,8,5,30,213.0,27.0,3.0,11.6,42.0,154.29,86.27
2018,5,8,5,45,337.5,36.5,3.25,12.05,83.0,244.21,194.52
2018,5,8,6,0,462.0,46.0,3.5,12.5,124.0,340.17,280.65
2018,5,8,6,15,491.0,55.5,3.55,12.9,164.0,389.23,325.29
2018,5,8,6,30,520.0,65.0,3.6,13.3,204.0,439.89,369.11
2018,5,8,6,45,493.0,81.5,3.7,13.75,235.5,461.82,387.1
2018,5,8,7,0,466.0,98.0,3.8,14.2,267.0,474.3,396.44
2018,5,8,7,15,496.5,107.0,3.85,14.6,312.0,530.13,440.02
2018,5,8,7,30,527.0,116.0,3.9,15.0,357.0,580.77,478.31
2018,5,8,7,45,357.5,163.5,3.9,15.45,335.5,505.4,413.52
2018,5,8,8,0,188.0,211.0,3.9,15.9,314.0,395.93,321.81
2018,5,8,8,15,402.5,187.0,3.8,15.9,433.0,587.14,474.89
2018,5,8,8,30,617.0,163.0,3.7,15.9,552.0,766.36,610.01
2018,5,8,8,45,718.5,140.0,3.6,15.9,624.0,843.28,662.55
2018,5,8,9,0,820.0,117.0,3.5,15.9,696.0,916.92,712.12
2018,5,8,9,15,846.5,112.5,3.4,15.85,739.0,937.12,723.56
2018,5,8,9,30,873.0,108.0,3.3,15.8,782.0,963.41,739.63
2018,5,8,9,45,865.0,118.0,3.2,15.75,810.0,969.73,741.83
2018,5,8,10,0,857.0,128.0,3.1,15.7,838.0,972.61,741.96
2018,5,8,10,15,839.5,143.5,3.05,15.9,857.5,977.06,743.02
2018,5,8,10,30,822.0,159.0,3.0,16.1,877.0,969.91,736.3
2018,5,8,10,45,866.0,136.5,2.95,16.3,908.5,971.58,735.82
2018,5,8,11,0,910.0,114.0,2.9,16.5,940.0,978.53,738.96
2018,5,8,11,15,915.0,113.5,2.95,17.1,953.5,967.43,729.69
2018,5,8,11,30,920.0,113.0,3.0,17.7,967.0,953.23,718.62
2018,5,8,11,45,913.0,118.0,3.05,18.3,969.5,930.57,701.93
2018,5,8,12,0,906.0,123.0,3.1,18.9,972.0,905.31,683.6
2018,5,8,12,15,876.0,143.0,3.15,19.5,962.0,871.99,659.77
2018,5,8,12,30,846.0,163.0,3.2,20.1,952.0,840.88,637.5
2018,5,8,12,45,882.5,136.0,3.25,20.7,951.0,812.08,616.79
2018,5,8,13,0,919.0,109.0,3.3,21.3,950.0,782.46,595.48
2018,5,8,13,15,915.5,108.0,3.5,21.45,932.0,743.15,568.93
2018,5,8,13,30,912.0,107.0,3.7,21.6,914.0,702.1,539.17
2018,5,8,13,45,893.5,114.0,3.9,21.8,886.0,657.02,504.98
2018,5,8,14,0,875.0,121.0,4.1,22.0,858.0,611.63,469.74
2018,5,8,14,15,881.0,111.5,4.25,21.7,830.0,565.55,434.1
2018,5,8,14,30,887.0,102.0,4.4,21.4,802.0,517.66,395.95
2018,5,8,14,45,877.0,100.0,4.6,21.15,764.5,467.34,354.68
2018,5,8,15,0,867.0,98.0,4.8,20.9,727.0,417.01,312.09
2018,5,8,15,15,854.0,95.5,4.8,20.9,684.5,365.46,267.02
2018,5,8,15,30,841.0,93.0,4.8,20.9,642.0,314.6,221.93
2018,5,8,15,45,822.5,90.5,4.8,20.1,595.0,256.59,171.99
2018,5,8,16,0,804.0,88.0,4.8,19.3,548.0,206.82,129.48
2018,5,8,16,15,778.0,85.5,4.6,18.9,497.5,158.05,90.76
2018,5,8,16,30,752.0,83.0,4.4,18.5,447.0,112.18,60.25
2018,5,8,16,45,718.0,79.5,4.2,18.1,395.5,68.41,41.67
2018,5,8,17,0,684.0,76.0,4.0,17.7,344.0,48.74,37.36
2018,5,8,17,15,639.0,71.5,3.8,17.25,293.0,47.66,36.58
2018,5,8,17,30,594.0,67.0,3.6,16.8,242.0,46.54,35.68
2018,5,8,17,45,517.0,61.0,3.4,16.4,192.0,44.07,33.46
2018,5,8,18,0,440.0,55.0,3.2,16.0,142.0,41.57,31.03
2018,5,8,18,15,341.0,45.0,3.0,15.55,100.5,35.26,25.03
2018,5,8,18,30,242.0,35.0,2.8,15.1,59.0,27.37,16.84
2018,5,8,18,45,142.0,21.5,2.65,14.65,33.5,17.11,0.0
2018,5,8,19,0,42.0,8.0,2.5,14.2,8.0,7.63,0.0
2018,5,8,19,15,21.0,4.0,2.4,13.95,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.2,11.0,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.2,11.0,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.5,11.5,24.0,70.27,0.0
2018,5,9,5,30,254.0,27.0,2.8,12.0,46.0,173.9,104.86
2018,5,9,5,45,371.0,36.0,3.05,12.55,87.5,261.59,208.7
2018,5,9,6,0,488.0,45.0,3.3,13.1,129.0,354.41,291.8
2018,5,9,6,15,327.0,54.5,3.4,13.5,119.0,284.06,237.51
2018,5,9,6,30,166.0,64.0,3.5,13.9,109.0,190.79,159.65
2018,5,9,6,45,86.5,89.0,3.6,14.35,113.0,161.85,133.94
2018,5,9,7,0,7.0,114.0,3.7,14.8,117.0,117.33,94.0
2018,5,9,7,15,20.5,139.5,3.75,15.2,149.0,153.93,124.59
2018,5,9,7,30,34.0,165.0,3.8,15.6,181.0,201.69,163.68
2018,5,9,7,45,37.5,190.0,3.85,16.0,209.5,231.87,187.4
2018,5,9,8,0,41.0,215.0,3.9,16.4,238.0,261.83,210.6
2018,5,9,8,15,60.0,239.0,3.95,16.75,275.5,304.02,243.81
2018,5,9,8,30,79.0,263.0,4.0,17.1,313.0,346.64,276.8
2018,5,9,8,45,212.0,265.5,4.1,17.4,412.5,483.98,386.35
2018,5,9,9,0,345.0,268.0,4.2,17.7,512.0,625.69,494.87
2018,5,9,9,15,539.0,220.0,4.25,18.0,625.5,772.46,605.58
2018,5,9,9,30,733.0,172.0,4.3,18.3,739.0,914.04,705.59
2018,5,9,9,45,818.5,142.0,4.35,18.6,801.0,960.36,735.06
2018,5,9,10,0,904.0,112.0,4.4,18.9,863.0,1002.18,761.96
2018,5,9,10,15,925.0,106.0,4.4,19.1,895.5,1013.21,767.56
2018,5,9,10,30,946.0,100.0,4.4,19.3,928.0,1021.11,771.37
2018,5,9,10,45,949.5,101.0,4.45,19.5,948.0,1016.25,767.14
2018,5,9,11,0,953.0,102.0,4.5,19.7,968.0,1008.11,760.9
2018,5,9,11,15,954.5,102.5,4.5,19.85,980.0,994.34,750.67
2018,5,9,11,30,956.0,103.0,4.5,20.0,992.0,977.43,738.45
2018,5,9,11,45,955.0,104.5,4.5,20.1,996.5,956.2,723.53
2018,5,9,12,0,954.0,106.0,4.5,20.2,1001.0,932.09,706.71
2018,5,9,12,15,950.5,107.5,4.45,20.3,997.0,903.14,686.21
2018,5,9,12,30,947.0,109.0,4.4,20.4,993.0,871.72,664.03
2018,5,9,12,45,940.5,111.5,4.35,20.45,981.5,836.55,639.44
2018,5,9,13,0,934.0,114.0,4.3,20.5,970.0,799.41,613.41
2018,5,9,13,15,930.5,113.0,4.3,20.5,952.0,759.53,585.6
2018,5,9,13,30,927.0,112.0,4.3,20.5,934.0,717.87,554.67
2018,5,9,13,45,922.0,110.5,4.35,20.5,908.5,673.25,520.75
2018,5,9,14,0,917.0,109.0,4.4,20.5,883.0,627.33,485.11
2018,5,9,14,15,909.0,107.5,4.45,20.35,851.0,578.7,446.76
2018,5,9,14,30,901.0,106.0,4.5,20.2,819.0,529.43,406.83
2018,5,9,14,45,890.0,104.5,4.55,20.05,780.5,478.41,364.44
2018,5,9,15,0,879.0,103.0,4.6,19.9,742.0,427.45,320.96
2018,5,9,15,15,865.5,100.5,4.6,19.9,699.0,375.12,275.24
2018,5,9,15,30,852.0,98.0,4.6,19.9,656.0,323.52,229.49
2018,5,9,15,45,833.5,96.0,4.65,19.3,608.5,265.41,179.25
2018,5,9,16,0,815.0,94.0,4.7,18.7,561.0,215.47,136.36
2018,5,9,16,15,790.0,90.5,4.7,18.25,510.0,165.46,96.42
2018,5,9,16,30,765.0,87.0,4.7,17.8,459.0,118.26,64.49
2018,5,9,16,45,732.5,84.0,4.65,17.3,407.5,74.26,45.31
2018,5,9,17,0,700.0,81.0,4.6,16.8,356.0,52.34,40.66
2018,5,9,17,15,647.5,76.5,4.4,16.3,302.5,51.42,40.04
2018,5,9,17,30,595.0,72.0,4.2,15.8,249.0,50.48,39.32
2018,5,9,17,45,522.0,64.5,4.0,15.25,198.0,46.94,36.17
2018,5,9,18,0,449.0,57.0,3.8,14.7,147.0,43.24,32.7
2018,5,9,18,15,358.0,47.5,3.55,14.2,106.0,37.5,27.16
2018,5,9,18,30,267.0,38.0,3.3,13.7,65.0,29.79,19.13
2018,5,9,18,45,153.0,23.5,3.05,13.2,37.0,18.73,0.0
2018,5,9,19,0,39.0,9.0,2.8,12.7,9.0,8.58,0.0
2018,5,9,19,15,19.5,4.5,2.8,12.6,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,5,10,5,15,69.5,15.0,2.35,11.35,20.0,43.6,0.0
2018,5,10,5,30,131.0,28.0,2.5,11.8,38.0,119.68,74.79
2018,5,10,5,45,160.0,38.5,2.6,12.2,60.0,154.14,122.18
2018,5,10,6,0,189.0,49.0,2.7,12.6,82.0,188.33,154.75
2018,5,10,6,15,185.5,65.5,2.75,12.95,106.5,201.32,167.84
2018,5,10,6,30,182.0,82.0,2.8,13.3,131.0,225.5,189.0
2018,5,10,6,45,174.5,111.5,2.85,13.7,167.0,263.06,219.88
2018,5,10,7,0,167.0,141.0,2.9,14.1,203.0,286.43,238.28
2018,5,10,7,15,127.5,163.5,2.9,14.6,215.0,286.29,236.05
2018,5,10,7,30,88.0,186.0,2.9,15.1,227.0,270.22,220.78
2018,5,10,7,45,163.0,205.5,2.95,15.65,291.5,367.32,299.33
2018,5,10,8,0,238.0,225.0,3.0,16.2,356.0,469.59,378.94
2018,5,10,8,15,515.0,171.5,3.1,16.65,488.0,669.41,535.41
2018,5,10,8,30,792.0,118.0,3.2,17.1,620.0,869.96,678.71
2018,5,10,8,45,815.0,118.0,3.25,17.55,666.5,904.55,698.73
2018,5,10,9,0,838.0,118.0,3.3,18.0,713.0,937.13,718.54
2018,5,10,9,15,757.0,161.5,3.35,18.35,721.5,922.05,705.66
2018,5,10,9,30,676.0,205.0,3.4,18.7,730.0,896.16,685.86
2018,5,10,9,45,599.0,253.0,3.45,19.05,732.5,872.43,666.24
2018,5,10,10,0,522.0,301.0,3.5,19.4,735.0,842.86,641.65
2018,5,10,10,15,523.0,314.5,3.5,19.6,761.5,853.0,647.27
2018,5,10,10,30,524.0,328.0,3.5,19.8,788.0,860.76,651.0
2018,5,10,10,45,513.5,344.5,3.5,20.05,803.5,858.13,647.24
2018,5,10,11,0,503.0,361.0,3.5,20.3,819.0,853.24,642.09
2018,5,10,11,15,505.0,368.0,3.5,20.4,833.0,848.66,638.11
2018,5,10,11,30,507.0,375.0,3.5,20.5,847.0,841.96,632.72
2018,5,10,11,45,524.0,370.0,3.45,20.65,860.0,835.32,627.6
2018,5,10,12,0,541.0,365.0,3.4,20.8,873.0,826.32,620.86
2018,5,10,12,15,592.0,333.0,3.5,20.8,887.5,818.79,617.41
2018,5,10,12,30,643.0,301.0,3.6,20.8,902.0,805.83,610.02
2018,5,10,12,45,779.0,212.5,3.65,20.85,933.0,806.06,613.6
2018,5,10,13,0,915.0,124.0,3.7,20.9,964.0,795.5,607.38
2018,5,10,13,15,821.5,175.0,3.8,20.7,918.0,738.54,566.43
2018,5,10,13,30,728.0,226.0,3.9,20.5,872.0,683.63,525.04
2018,5,10,13,45,711.0,228.0,4.0,20.3,844.5,640.21,492.92
2018,5,10,14,0,694.0,230.0,4.1,20.1,817.0,597.04,460.19
2018,5,10,14,15,767.0,182.5,4.15,19.95,809.0,560.97,432.63
2018,5,10,14,30,840.0,135.0,4.2,19.8,801.0,521.33,400.78
2018,5,10,14,45,847.0,124.0,4.25,19.6,768.5,472.45,360.35
2018,5,10,15,0,854.0,113.0,4.3,19.4,736.0,427.55,321.66
2018,5,10,15,15,835.0,111.5,4.3,19.4,691.0,369.56,271.95
2018,5,10,15,30,816.0,110.0,4.3,19.4,646.0,318.38,226.91
2018,5,10,15,45,795.0,107.5,4.3,18.8,598.0,267.55,182.67
2018,5,10,16,0,774.0,105.0,4.3,18.2,550.0,218.77,140.96
2018,5,10,16,15,745.0,100.5,4.25,17.75,498.0,169.57,101.77
2018,5,10,16,30,716.0,96.0,4.2,17.3,446.0,117.85,65.62
2018,5,10,16,45,679.0,90.5,4.2,16.85,392.5,73.96,44.9
2018,5,10,17,0,642.0,85.0,4.2,16.4,339.0,54.97,43.04
2018,5,10,17,15,603.5,79.5,4.1,15.85,291.0,53.48,41.94
2018,5,10,17,30,565.0,74.0,4.0,15.3,243.0,51.9,40.67
2018,5,10,17,45,496.5,68.0,3.95,14.7,196.0,49.76,38.78
2018,5,10,18,0,428.0,62.0,3.9,14.1,149.0,47.65,36.7
2018,5,10,18,15,327.5,51.0,3.75,13.65,106.5,39.05,28.61
2018,5,10,18,30,227.0,40.0,3.6,13.2,64.0,31.33,20.62
2018,5,10,18,45,128.0,24.5,3.5,12.75,36.5,19.51,0.0
2018,5,10,19,0,29.0,9.0,3.4,12.3,9.0,8.58,0.0
2018,5,10,19,15,14.5,4.5,3.35,12.2,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,11,4,45,12.5,2.0,1.55,10.0,2.0,0.0,0.0
2018,5,11,5,0,25.0,4.0,1.6,10.1,4.0,0.0,0.0
2018,5,11,5,15,104.0,16.0,1.9,10.7,23.5,59.3,0.0
2018,5,11,5,30,183.0,28.0,2.2,11.3,43.0,145.06,95.63
2018,5,11,5,45,252.0,40.5,2.5,11.9,76.5,204.76,164.13
2018,5,11,6,0,321.0,53.0,2.8,12.5,110.0,268.58,222.05
2018,5,11,6,15,387.5,64.0,3.05,13.1,155.0,334.92,280.25
2018,5,11,6,30,454.0,75.0,3.3,13.7,200.0,411.47,344.86
2018,5,11,6,45,484.0,87.5,3.55,14.25,245.5,465.04,388.7
2018,5,11,7,0,514.0,100.0,3.8,14.8,291.0,519.7,432.0
2018,5,11,7,15,515.5,117.0,3.85,15.4,332.5,552.74,456.21
2018,5,11,7,30,517.0,134.0,3.9,16.0,374.0,590.02,482.84
2018,5,11,7,45,516.0,152.0,4.0,16.55,414.5,624.75,506.93
2018,5,11,8,0,515.0,170.0,4.1,17.1,455.0,657.54,529.05
2018,5,11,8,15,526.5,183.5,4.15,17.7,497.0,694.17,553.76
2018,5,11,8,30,538.0,197.0,4.2,18.3,539.0,729.43,577.0
2018,5,11,8,45,552.5,209.5,4.25,18.85,582.0,764.76,600.15
2018,5,11,9,0,567.0,222.0,4.3,19.4,625.0,798.46,621.81
2018,5,11,9,15,581.5,233.0,4.4,19.85,666.5,828.67,641.33
2018,5,11,9,30,596.0,244.0,4.5,20.3,708.0,860.72,662.02
2018,5,11,9,45,705.0,204.5,4.6,20.8,776.0,925.31,706.72
2018,5,11,10,0,814.0,165.0,4.7,21.3,844.0,981.8,743.58
2018,5,11,10,15,876.5,139.5,4.7,21.65,891.5,1003.37,755.89
2018,5,11,10,30,939.0,114.0,4.7,22.0,939.0,1031.25,772.71
2018,5,11,10,45,949.0,111.0,4.75,22.3,961.0,1028.36,769.35
2018,5,11,11,0,959.0,108.0,4.8,22.6,983.0,1022.18,764.13
2018,5,11,11,15,962.5,108.0,4.8,22.85,996.0,1009.61,754.47
2018,5,11,11,30,966.0,108.0,4.8,23.1,1009.0,993.85,742.81
2018,5,11,11,45,968.5,107.0,4.85,23.3,1014.5,973.09,728.44
2018,5,11,12,0,971.0,106.0,4.9,23.5,1020.0,949.34,712.09
2018,5,11,12,15,969.0,106.5,4.85,23.7,1016.5,920.32,691.46
2018,5,11,12,30,967.0,107.0,4.8,23.9,1013.0,888.72,669.13
2018,5,11,12,45,964.0,107.5,4.8,24.05,1002.0,853.93,645.04
2018,5,11,13,0,961.0,108.0,4.8,24.2,991.0,816.92,619.34
2018,5,11,13,15,957.5,107.0,4.85,24.35,973.0,776.18,591.14
2018,5,11,13,30,954.0,106.0,4.9,24.5,955.0,733.61,560.19
2018,5,11,13,45,949.5,104.5,4.9,24.6,929.5,688.33,525.75
2018,5,11,14,0,945.0,103.0,4.9,24.7,904.0,641.66,489.55
2018,5,11,14,15,937.5,101.5,4.95,24.7,871.5,592.18,450.75
2018,5,11,14,30,930.0,100.0,5.0,24.7,839.0,541.97,410.37
2018,5,11,14,45,920.5,98.5,5.1,24.7,801.0,490.36,367.94
2018,5,11,15,0,911.0,97.0,5.2,24.7,763.0,438.63,324.26
2018,5,11,15,15,898.5,94.5,5.2,24.7,719.0,385.16,278.21
2018,5,11,15,30,886.0,92.0,5.2,24.7,675.0,332.31,231.98
2018,5,11,15,45,871.0,89.5,5.15,24.45,628.0,279.68,186.13
2018,5,11,16,0,856.0,87.0,5.1,24.2,581.0,221.33,136.76
2018,5,11,16,15,837.5,82.5,4.85,23.85,530.5,169.3,95.23
2018,5,11,16,30,819.0,78.0,4.6,23.5,480.0,119.39,61.03
2018,5,11,16,45,792.0,74.5,4.4,23.15,427.5,72.29,39.35
2018,5,11,17,0,765.0,71.0,4.2,22.8,375.0,49.81,37.45
2018,5,11,17,15,725.0,66.0,3.9,22.05,321.5,47.86,36.0
2018,5,11,17,30,685.0,61.0,3.6,21.3,268.0,45.81,34.37
2018,5,11,17,45,626.0,55.0,3.3,20.6,216.5,38.97,28.44
2018,5,11,18,0,567.0,49.0,3.0,19.9,165.0,36.1,25.83
2018,5,11,18,15,473.0,41.0,2.85,19.15,119.5,31.31,21.34
2018,5,11,18,30,379.0,33.0,2.7,18.4,74.0,26.33,16.15
2018,5,11,18,45,232.0,21.5,2.55,17.7,42.5,17.61,0.17
2018,5,11,19,0,85.0,10.0,2.4,17.0,11.0,9.53,0.0
2018,5,11,19,15,42.5,5.0,2.35,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,4,45,16.5,3.0,1.4,11.65,2.5,0.0,0.0
2018,5,12,5,0,33.0,6.0,1.4,11.8,5.0,0.0,0.0
2018,5,12,5,15,159.0,17.5,1.45,12.75,29.0,84.32,0.0
2018,5,12,5,30,285.0,29.0,1.5,13.7,53.0,195.61,132.86
2018,5,12,5,45,394.5,38.0,1.55,14.65,95.0,278.05,220.71
2018,5,12,6,0,504.0,47.0,1.6,15.6,137.0,368.41,298.72
2018,5,12,6,15,572.5,52.5,1.75,16.3,186.5,438.45,358.18
2018,5,12,6,30,641.0,58.0,1.9,17.0,236.0,513.23,418.9
2018,5,12,6,45,687.0,63.0,2.05,17.7,289.0,572.58,465.03
2018,5,12,7,0,733.0,68.0,2.2,18.4,342.0,637.91,512.57
2018,5,12,7,15,765.5,71.5,2.3,19.0,395.0,692.55,550.48
2018,5,12,7,30,798.0,75.0,2.4,19.6,448.0,747.35,587.49
2018,5,12,7,45,821.5,78.0,2.45,20.2,499.5,793.88,617.32
2018,5,12,8,0,845.0,81.0,2.5,20.8,551.0,832.13,640.76
2018,5,12,8,15,862.0,84.0,2.45,21.3,599.5,870.43,663.36
2018,5,12,8,30,879.0,87.0,2.4,21.8,648.0,906.87,684.25
2018,5,12,8,45,892.5,89.0,2.4,22.3,692.5,936.77,700.88
2018,5,12,9,0,906.0,91.0,2.4,22.8,737.0,964.23,715.8
2018,5,12,9,15,912.0,94.5,2.4,23.1,775.5,983.6,725.88
2018,5,12,9,30,918.0,98.0,2.4,23.4,814.0,999.93,734.09
2018,5,12,9,45,920.5,103.0,2.4,23.7,846.5,1011.39,739.24
2018,5,12,10,0,923.0,108.0,2.4,24.0,879.0,1019.55,742.4
2018,5,12,10,15,927.5,109.0,2.5,24.2,905.0,1022.09,743.45
2018,5,12,10,30,932.0,110.0,2.6,24.4,931.0,1021.4,742.58
2018,5,12,10,45,936.0,111.0,2.65,24.6,951.0,1016.99,738.95
2018,5,12,11,0,940.0,112.0,2.7,24.8,971.0,1009.33,733.39
2018,5,12,11,15,941.0,113.0,2.8,24.9,982.5,995.65,724.79
2018,5,12,11,30,942.0,114.0,2.9,25.0,994.0,978.89,714.27
2018,5,12,11,45,942.5,114.5,3.0,25.1,999.0,958.21,701.21
2018,5,12,12,0,943.0,115.0,3.1,25.2,1004.0,934.69,686.26
2018,5,12,12,15,936.0,118.0,3.2,25.15,998.5,904.4,667.15
2018,5,12,12,30,929.0,121.0,3.3,25.1,993.0,871.87,646.42
2018,5,12,12,45,919.0,125.0,3.4,25.1,979.5,835.81,622.98
2018,5,12,13,0,909.0,129.0,3.5,25.1,966.0,798.05,598.15
2018,5,12,13,15,904.5,128.5,3.6,25.0,948.0,758.81,572.23
2018,5,12,13,30,900.0,128.0,3.7,24.9,930.0,717.94,542.98
2018,5,12,13,45,892.5,127.5,3.85,24.75,904.0,673.72,510.85
2018,5,12,14,0,885.0,127.0,4.0,24.6,878.0,628.47,477.06
2018,5,12,14,15,875.5,125.5,4.05,24.35,845.5,580.48,440.26
2018,5,12,14,30,866.0,124.0,4.1,24.1,813.0,532.04,402.09
2018,5,12,14,45,853.5,122.0,4.2,23.85,774.5,476.93,358.03
2018,5,12,15,0,841.0,120.0,4.3,23.6,736.0,426.27,316.05
2018,5,12,15,15,826.5,117.0,4.3,23.6,693.0,374.65,272.0
2018,5,12,15,30,812.0,114.0,4.3,23.6,650.0,324.02,228.1
2018,5,12,15,45,792.0,111.5,4.35,22.7,603.0,273.67,185.21
2018,5,12,16,0,772.0,109.0,4.4,21.8,556.0,225.27,144.49
2018,5,12,16,15,746.5,105.0,4.35,21.2,506.0,171.36,101.66
2018,5,12,16,30,721.0,101.0,4.3,20.6,456.0,125.62,70.11
2018,5,12,16,45,688.0,95.5,4.25,20.0,404.0,81.51,48.42
2018,5,12,17,0,655.0,90.0,4.2,19.4,352.0,58.51,45.57
2018,5,12,17,15,610.0,84.0,3.95,18.75,301.0,56.78,44.31
2018,5,12,17,30,565.0,78.0,3.7,18.1,250.0,54.93,42.86
2018,5,12,17,45,501.0,70.0,3.45,17.45,201.0,51.2,39.62
2018,5,12,18,0,437.0,62.0,3.2,16.8,152.0,47.3,36.03
2018,5,12,18,15,340.0,50.0,2.85,16.15,108.5,38.14,27.6
2018,5,12,18,30,243.0,38.0,2.5,15.5,65.0,29.58,19.22
2018,5,12,18,45,144.0,24.0,2.2,14.85,38.0,19.0,2.41
2018,5,12,19,0,45.0,10.0,1.9,14.2,11.0,9.53,0.0
2018,5,12,19,15,22.5,5.0,1.85,13.95,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,2.65,12.0,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,2.7,12.1,1.0,0.95,0.0
2018,5,13,5,15,1.5,4.5,2.8,12.35,4.5,4.93,0.0
2018,5,13,5,30,0.0,8.0,2.9,12.6,8.0,7.4,0.0
2018,5,13,5,45,0.0,14.0,3.05,12.85,14.0,12.97,5.17
2018,5,13,6,0,0.0,20.0,3.2,13.1,20.0,18.54,10.14
2018,5,13,6,15,0.0,28.5,3.2,13.35,28.5,26.44,17.05
2018,5,13,6,30,0.0,37.0,3.2,13.6,37.0,34.35,23.91
2018,5,13,6,45,6.0,70.0,3.2,13.85,72.5,69.78,54.33
2018,5,13,7,0,12.0,103.0,3.2,14.1,108.0,108.41,86.99
2018,5,13,7,15,51.5,147.0,3.15,14.5,171.0,195.39,160.16
2018,5,13,7,30,91.0,191.0,3.1,14.9,234.0,278.48,228.0
2018,5,13,7,45,150.0,215.5,3.05,15.35,295.5,368.77,300.24
2018,5,13,8,0,209.0,240.0,3.0,15.8,357.0,449.14,362.66
2018,5,13,8,15,293.0,244.5,2.95,16.3,423.5,544.38,435.33
2018,5,13,8,30,377.0,249.0,2.9,16.8,490.0,629.0,497.93
2018,5,13,8,45,399.0,260.5,2.9,17.25,531.5,680.35,532.96
2018,5,13,9,0,421.0,272.0,2.9,17.7,573.0,717.06,557.33
2018,5,13,9,15,599.5,213.0,2.9,18.15,667.5,830.53,640.56
2018,5,13,9,30,778.0,154.0,2.9,18.6,762.0,935.81,710.55
2018,5,13,9,45,831.5,135.5,2.95,19.0,810.0,969.7,730.66
2018,5,13,10,0,885.0,117.0,3.0,19.4,858.0,993.21,744.34
2018,5,13,10,15,891.5,118.5,3.05,19.7,885.0,998.12,745.99
2018,5,13,10,30,898.0,120.0,3.1,20.0,912.0,999.9,745.85
2018,5,13,10,45,903.0,120.5,3.2,20.35,932.0,996.04,742.38
2018,5,13,11,0,908.0,121.0,3.3,20.7,952.0,989.06,736.96
2018,5,13,11,15,911.0,121.0,3.35,20.85,964.5,976.59,728.18
2018,5,13,11,30,914.0,121.0,3.4,21.0,977.0,961.11,717.52
2018,5,13,11,45,915.0,121.0,3.5,21.2,981.5,940.9,703.95
2018,5,13,12,0,916.0,121.0,3.6,21.4,986.0,917.93,688.53
2018,5,13,12,15,907.5,126.5,3.7,21.4,981.5,889.32,669.75
2018,5,13,12,30,899.0,132.0,3.8,21.4,977.0,858.55,649.4
2018,5,13,12,45,885.5,139.0,3.9,21.45,963.5,823.21,625.61
2018,5,13,13,0,872.0,146.0,4.0,21.5,950.0,786.41,600.6
2018,5,13,13,15,868.0,144.5,4.05,21.35,932.0,747.92,573.87
2018,5,13,13,30,864.0,143.0,4.1,21.2,914.0,707.88,544.53
2018,5,13,13,45,857.0,142.0,4.15,21.1,889.0,664.96,512.3
2018,5,13,14,0,850.0,141.0,4.2,21.0,864.0,618.83,477.01
2018,5,13,14,15,842.5,138.0,4.2,20.8,832.5,571.42,439.97
2018,5,13,14,30,835.0,135.0,4.2,20.6,801.0,523.54,401.58
2018,5,13,14,45,824.5,132.0,4.2,20.35,764.0,474.04,361.02
2018,5,13,15,0,814.0,129.0,4.2,20.1,727.0,424.76,319.56
2018,5,13,15,15,799.0,126.0,4.2,20.1,684.5,374.33,276.06
2018,5,13,15,30,784.0,123.0,4.2,20.1,642.0,324.96,232.82
2018,5,13,15,45,767.0,119.0,4.15,19.45,596.5,275.56,189.99
2018,5,13,16,0,750.0,115.0,4.1,18.8,551.0,222.16,144.62
2018,5,13,16,15,729.0,109.5,4.05,18.35,502.5,174.16,105.75
2018,5,13,16,30,708.0,104.0,4.0,17.9,454.0,128.57,73.41
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,84.81,50.96
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,59.86,47.18
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,57.8,45.62
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,55.6,43.82
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,51.47,40.2
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,47.13,36.18
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,39.26,28.82
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,31.95,21.47
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,20.19,4.44
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,9.53,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
