Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,30,651.0,68.0,3.7,14.0,282.0,45.78,35.42
2018,5,23,17,45,597.0,62.5,3.6,13.5,232.5,43.67,33.61
2018,5,23,18,0,543.0,57.0,3.5,13.0,183.0,41.48,31.58
2018,5,23,18,15,460.0,49.5,3.35,12.6,138.0,37.41,27.68
2018,5,23,18,30,377.0,42.0,3.2,12.2,93.0,33.2,23.39
2018,5,23,18,45,252.0,30.0,3.05,11.75,58.5,24.35,13.73
2018,5,23,19,0,127.0,18.0,2.9,11.3,24.0,14.32,0.0
2018,5,23,19,15,63.5,9.0,2.85,11.15,12.0,8.58,0.0
2018,5,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,45,11.5,3.0,1.9,9.95,3.0,0.0,0.0
2018,5,24,5,0,23.0,6.0,2.0,10.1,6.0,14.84,0.0
2018,5,24,5,15,16.5,6.5,2.05,10.45,7.0,17.4,1.27
2018,5,24,5,30,10.0,7.0,2.1,10.8,8.0,12.37,4.54
2018,5,24,5,45,5.0,9.5,2.15,11.15,10.0,11.6,4.29
2018,5,24,6,0,0.0,12.0,2.2,11.5,12.0,11.11,3.93
2018,5,24,6,15,0.0,18.0,2.2,11.85,18.0,16.68,8.81
2018,5,24,6,30,0.0,24.0,2.2,12.2,24.0,22.26,13.64
2018,5,24,6,45,0.0,37.0,2.15,12.6,37.0,34.35,24.03
2018,5,24,7,0,0.0,50.0,2.1,13.0,50.0,46.47,34.29
2018,5,24,7,15,0.0,59.0,2.1,13.5,59.0,54.87,41.23
2018,5,24,7,30,0.0,68.0,2.1,14.0,68.0,63.28,48.08
2018,5,24,7,45,0.0,86.0,2.1,14.45,86.0,80.11,61.89
2018,5,24,8,0,0.0,104.0,2.1,14.9,104.0,97.54,75.99
2018,5,24,8,15,0.5,129.0,2.15,15.4,129.5,122.48,96.06
2018,5,24,8,30,1.0,154.0,2.2,15.9,155.0,147.5,115.88
2018,5,24,8,45,2.5,164.5,2.2,16.35,166.5,158.95,124.59
2018,5,24,9,0,4.0,175.0,2.2,16.8,178.0,170.43,133.29
2018,5,24,9,15,8.5,210.0,2.25,17.25,216.5,209.16,163.58
2018,5,24,9,30,13.0,245.0,2.3,17.7,255.0,247.91,193.33
2018,5,24,9,45,18.5,278.0,2.4,18.1,293.0,285.52,221.87
2018,5,24,10,0,24.0,311.0,2.5,18.5,331.0,334.4,258.57
2018,5,24,10,15,31.5,342.0,2.55,18.85,369.5,371.67,286.05
2018,5,24,10,30,39.0,373.0,2.6,19.2,408.0,408.24,312.7
2018,5,24,10,45,53.0,398.0,2.7,19.55,446.5,444.16,338.96
2018,5,24,11,0,67.0,423.0,2.8,19.9,485.0,479.06,364.21
2018,5,24,11,15,57.0,409.5,2.9,20.05,463.0,451.89,343.6
2018,5,24,11,30,47.0,396.0,3.0,20.2,441.0,425.23,323.61
2018,5,24,11,45,43.0,388.5,3.1,20.4,429.5,410.36,312.4
2018,5,24,12,0,39.0,381.0,3.2,20.6,418.0,395.71,301.29
2018,5,24,12,15,45.0,369.0,3.3,20.55,412.0,385.67,294.3
2018,5,24,12,30,51.0,357.0,3.4,20.5,406.0,375.46,287.13
2018,5,24,12,45,143.5,376.0,3.5,20.45,511.0,462.75,354.86
2018,5,24,13,0,236.0,395.0,3.6,20.4,616.0,539.25,412.83
2018,5,24,13,15,281.5,406.0,3.75,20.05,664.5,567.72,434.62
2018,5,24,13,30,327.0,417.0,3.9,19.7,713.0,591.86,453.21
2018,5,24,13,45,311.0,410.5,4.05,19.3,686.0,557.17,428.05
2018,5,24,14,0,295.0,404.0,4.2,18.9,659.0,523.49,403.52
2018,5,24,14,15,249.0,397.0,4.3,18.35,607.0,473.78,366.59
2018,5,24,14,30,203.0,390.0,4.4,17.8,555.0,434.53,337.2
2018,5,24,14,45,142.0,359.5,4.45,17.25,472.5,368.32,287.04
2018,5,24,15,0,81.0,329.0,4.5,16.7,390.0,315.33,246.85
2018,5,24,15,15,58.0,292.0,4.5,16.7,334.5,270.92,212.46
2018,5,24,15,30,35.0,255.0,4.5,16.7,279.0,229.27,180.13
2018,5,24,15,45,46.5,249.5,4.5,15.75,279.0,223.38,175.98
2018,5,24,16,0,58.0,244.0,4.5,14.8,279.0,215.95,170.36
2018,5,24,16,15,124.5,228.0,4.4,14.55,294.5,200.88,155.64
2018,5,24,16,30,191.0,212.0,4.3,14.3,310.0,186.59,141.87
2018,5,24,16,45,225.0,186.0,4.2,14.0,290.0,149.27,112.58
2018,5,24,17,0,259.0,160.0,4.1,13.7,270.0,117.07,98.14
2018,5,24,17,15,308.0,134.0,3.95,13.5,248.0,98.94,82.56
2018,5,24,17,30,357.0,108.0,3.8,13.3,226.0,76.05,62.5
2018,5,24,17,45,336.0,93.5,3.7,13.05,189.5,67.43,54.89
2018,5,24,18,0,315.0,79.0,3.6,12.8,153.0,58.31,46.63
2018,5,24,18,15,248.5,64.0,3.45,12.6,113.5,48.22,37.28
2018,5,24,18,30,182.0,49.0,3.3,12.4,74.0,39.51,28.9
2018,5,24,18,45,111.5,33.0,3.15,12.2,46.5,27.03,16.09
2018,5,24,19,0,41.0,17.0,3.0,12.0,19.0,14.25,0.0
2018,5,24,19,15,20.5,8.5,2.9,11.95,9.5,8.1,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.0,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.1,5.0,5.56,0.0
2018,5,25,5,15,1.0,12.5,1.75,11.35,12.5,12.03,0.0
2018,5,25,5,30,0.0,20.0,1.9,11.6,20.0,18.55,9.51
2018,5,25,5,45,0.0,33.5,2.05,11.85,33.5,31.11,20.74
2018,5,25,6,0,0.0,47.0,2.2,12.1,47.0,43.97,32.07
2018,5,25,6,15,16.0,66.5,2.25,12.4,71.5,78.79,62.44
2018,5,25,6,30,32.0,86.0,2.3,12.7,96.0,111.2,90.47
2018,5,25,6,45,16.0,67.5,2.35,13.0,72.5,78.04,61.78
2018,5,25,7,0,0.0,49.0,2.4,13.3,49.0,45.53,33.41
2018,5,25,7,15,5.0,69.0,2.4,13.7,71.5,68.11,52.6
2018,5,25,7,30,10.0,89.0,2.4,14.1,94.0,91.3,71.99
2018,5,25,7,45,6.0,82.0,2.4,14.5,85.0,81.44,63.23
2018,5,25,8,0,2.0,75.0,2.4,14.9,76.0,71.59,54.56
2018,5,25,8,15,8.5,129.0,2.45,15.25,134.5,129.65,102.43
2018,5,25,8,30,15.0,183.0,2.5,15.6,193.0,189.66,150.7
2018,5,25,8,45,13.5,194.0,2.55,15.95,203.5,198.9,157.28
2018,5,25,9,0,12.0,205.0,2.6,16.3,214.0,208.04,163.88
2018,5,25,9,15,15.0,218.0,2.65,16.6,229.5,223.43,175.62
2018,5,25,9,30,18.0,231.0,2.7,16.9,245.0,238.79,187.23
2018,5,25,9,45,19.0,247.0,2.75,17.25,262.5,255.08,199.37
2018,5,25,10,0,20.0,263.0,2.8,17.6,280.0,271.22,211.31
2018,5,25,10,15,61.0,326.0,2.85,17.75,380.0,384.13,298.68
2018,5,25,10,30,102.0,389.0,2.9,17.9,480.0,497.36,383.23
2018,5,25,10,45,64.0,330.5,2.95,18.05,388.0,386.55,298.83
2018,5,25,11,0,26.0,272.0,3.0,18.2,296.0,289.21,223.7
2018,5,25,11,15,17.5,242.0,3.1,18.25,258.5,249.96,193.36
2018,5,25,11,30,9.0,212.0,3.2,18.3,221.0,207.73,160.26
2018,5,25,11,45,20.5,271.0,3.25,18.4,291.0,277.18,214.39
2018,5,25,12,0,32.0,330.0,3.3,18.5,361.0,341.19,263.2
2018,5,25,12,15,24.0,300.0,3.4,18.5,323.0,303.07,233.82
2018,5,25,12,30,16.0,270.0,3.5,18.5,285.0,264.93,204.52
2018,5,25,12,45,57.5,320.0,3.55,18.55,374.0,342.71,265.41
2018,5,25,13,0,99.0,370.0,3.6,18.6,463.0,414.7,320.44
2018,5,25,13,15,57.0,306.5,3.65,18.5,360.0,321.87,249.25
2018,5,25,13,30,15.0,243.0,3.7,18.4,257.0,234.58,181.44
2018,5,25,13,45,11.0,219.0,3.75,18.3,229.0,209.12,161.89
2018,5,25,14,0,7.0,195.0,3.8,18.2,201.0,184.13,142.45
2018,5,25,14,15,10.5,225.5,3.8,18.1,234.0,212.58,165.14
2018,5,25,14,30,14.0,256.0,3.8,18.0,267.0,239.92,186.79
2018,5,25,14,45,51.0,258.0,3.8,17.85,296.5,251.2,195.95
2018,5,25,15,0,88.0,260.0,3.8,17.7,326.0,257.88,201.06
2018,5,25,15,15,200.0,256.5,3.8,17.7,396.0,281.33,217.59
2018,5,25,15,30,312.0,253.0,3.8,17.7,466.0,300.7,229.06
2018,5,25,15,45,388.5,226.0,3.7,17.3,472.5,274.25,204.3
2018,5,25,16,0,465.0,199.0,3.6,16.9,479.0,247.31,178.19
2018,5,25,16,15,556.0,159.5,3.5,16.65,466.5,206.17,139.91
2018,5,25,16,30,647.0,120.0,3.4,16.4,454.0,153.92,94.43
2018,5,25,16,45,653.5,106.5,3.3,16.2,414.0,109.52,64.45
2018,5,25,17,0,660.0,93.0,3.2,16.0,374.0,65.09,51.89
2018,5,25,17,15,622.0,86.5,3.05,15.65,324.0,57.03,45.05
2018,5,25,17,30,584.0,80.0,2.9,15.3,274.0,54.8,43.23
2018,5,25,17,45,433.0,78.0,2.8,15.0,208.5,56.04,44.39
2018,5,25,18,0,282.0,76.0,2.7,14.7,143.0,55.85,44.12
2018,5,25,18,15,271.0,60.5,2.5,14.35,112.5,45.44,34.59
2018,5,25,18,30,260.0,45.0,2.3,14.0,82.0,34.49,24.41
2018,5,25,18,45,184.5,33.0,2.1,13.65,54.0,25.81,15.23
2018,5,25,19,0,109.0,21.0,1.9,13.3,26.0,16.75,0.0
2018,5,25,19,15,54.5,10.5,1.8,13.1,13.0,10.01,0.0
2018,5,25,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.6,11.75,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.7,11.8,5.0,6.76,0.0
2018,5,26,5,15,2.5,11.5,1.85,12.0,11.5,11.77,0.03
2018,5,26,5,30,0.0,18.0,2.0,12.2,18.0,16.69,7.99
2018,5,26,5,45,0.0,29.5,2.1,12.4,29.5,27.38,17.55
2018,5,26,6,0,0.0,41.0,2.2,12.6,41.0,38.09,27.0
2018,5,26,6,15,0.0,43.5,2.2,12.9,43.5,40.41,29.15
2018,5,26,6,30,0.0,46.0,2.2,13.2,46.0,42.73,31.17
2018,5,26,6,45,0.0,50.5,2.2,13.45,50.5,46.93,34.69
2018,5,26,7,0,0.0,55.0,2.2,13.7,55.0,51.13,38.14
2018,5,26,7,15,0.0,83.0,2.15,14.0,83.0,77.47,60.22
2018,5,26,7,30,0.0,111.0,2.1,14.3,111.0,105.31,83.17
2018,5,26,7,45,0.0,101.5,2.1,14.55,101.5,95.29,74.44
2018,5,26,8,0,0.0,92.0,2.1,14.8,92.0,85.78,66.25
2018,5,26,8,15,0.0,91.5,2.05,15.05,91.5,85.3,65.58
2018,5,26,8,30,0.0,91.0,2.0,15.3,91.0,84.86,64.96
2018,5,26,8,45,0.0,110.5,1.95,15.6,110.5,103.57,80.01
2018,5,26,9,0,0.0,130.0,1.9,15.9,130.0,122.41,94.97
2018,5,26,9,15,0.5,132.5,1.9,16.2,133.0,125.23,96.91
2018,5,26,9,30,1.0,135.0,1.9,16.5,136.0,128.07,98.9
2018,5,26,9,45,0.5,131.5,1.9,16.85,132.0,124.17,95.44
2018,5,26,10,0,0.0,128.0,1.9,17.2,128.0,120.29,92.05
2018,5,26,10,15,4.0,163.5,1.95,17.55,167.0,158.17,122.08
2018,5,26,10,30,8.0,199.0,2.0,17.9,206.0,196.01,151.57
2018,5,26,10,45,9.0,204.0,2.05,18.3,212.0,201.44,155.38
2018,5,26,11,0,10.0,209.0,2.1,18.7,218.0,206.79,159.21
2018,5,26,11,15,10.5,216.0,2.15,19.0,225.5,213.47,164.11
2018,5,26,11,30,11.0,223.0,2.2,19.3,233.0,220.02,168.91
2018,5,26,11,45,11.5,228.5,2.3,19.6,239.5,225.03,172.55
2018,5,26,12,0,12.0,234.0,2.4,19.9,246.0,229.91,176.12
2018,5,26,12,15,15.0,267.0,2.5,20.05,281.5,262.48,201.02
2018,5,26,12,30,18.0,300.0,2.6,20.2,317.0,294.43,225.17
2018,5,26,12,45,120.0,332.0,2.75,20.4,444.5,404.56,310.76
2018,5,26,13,0,222.0,364.0,2.9,20.6,572.0,501.81,384.06
2018,5,26,13,15,553.5,248.5,3.0,20.65,754.5,625.86,480.91
2018,5,26,13,30,885.0,133.0,3.1,20.7,937.0,729.72,559.04
2018,5,26,13,45,879.5,132.0,3.15,20.8,913.0,687.66,526.76
2018,5,26,14,0,874.0,131.0,3.2,20.9,889.0,644.44,493.95
2018,5,26,14,15,865.5,130.0,3.3,20.85,858.5,598.56,458.79
2018,5,26,14,30,857.0,129.0,3.4,20.8,828.0,552.14,422.25
2018,5,26,14,45,845.5,127.5,3.45,20.75,791.5,499.2,379.8
2018,5,26,15,0,834.0,126.0,3.5,20.7,755.0,450.29,339.21
2018,5,26,15,15,820.5,123.5,3.5,20.7,713.5,400.26,296.69
2018,5,26,15,30,807.0,121.0,3.5,20.7,672.0,351.09,254.06
2018,5,26,15,45,786.0,117.5,3.6,20.3,624.0,300.16,210.28
2018,5,26,16,0,765.0,114.0,3.7,19.9,576.0,251.24,168.25
2018,5,26,16,15,740.0,110.5,3.7,19.55,527.0,198.2,124.31
2018,5,26,16,30,715.0,107.0,3.7,19.2,478.0,153.17,89.83
2018,5,26,16,45,683.5,103.5,3.7,18.8,428.5,110.61,63.25
2018,5,26,17,0,652.0,100.0,3.7,18.4,379.0,71.74,49.01
2018,5,26,17,15,609.0,94.5,3.7,17.85,328.5,63.12,49.96
2018,5,26,17,30,566.0,89.0,3.7,17.3,278.0,62.01,49.21
2018,5,26,17,45,506.5,81.0,3.7,16.7,229.0,58.63,46.36
2018,5,26,18,0,447.0,73.0,3.7,16.1,180.0,53.85,42.1
2018,5,26,18,15,361.5,63.0,3.6,15.5,136.0,47.5,36.24
2018,5,26,18,30,276.0,53.0,3.5,14.9,92.0,40.89,29.88
2018,5,26,18,45,175.0,37.5,3.45,14.35,59.0,29.45,18.3
2018,5,26,19,0,74.0,22.0,3.4,13.8,26.0,18.18,0.0
2018,5,26,19,15,37.0,11.0,3.3,13.55,13.0,10.48,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,27,4,45,21.5,6.0,1.25,10.95,6.5,0.0,0.0
2018,5,27,5,0,43.0,12.0,1.3,11.2,13.0,28.59,0.0
2018,5,27,5,15,143.5,26.5,1.45,11.8,41.0,116.34,53.94
2018,5,27,5,30,244.0,41.0,1.6,12.4,69.0,196.23,153.16
2018,5,27,5,45,338.0,51.5,1.75,13.0,110.5,268.31,218.58
2018,5,27,6,0,432.0,62.0,1.9,13.6,152.0,352.22,290.86
2018,5,27,6,15,498.5,69.0,1.85,14.3,200.0,421.38,348.55
2018,5,27,6,30,565.0,76.0,1.8,15.0,248.0,494.87,407.21
2018,5,27,6,45,613.5,81.0,1.8,15.7,299.0,557.2,454.89
2018,5,27,7,0,662.0,86.0,1.8,16.4,350.0,621.74,501.51
2018,5,27,7,15,647.5,101.0,1.85,17.15,388.5,651.1,520.2
2018,5,27,7,30,633.0,116.0,1.9,17.9,427.0,677.42,536.45
2018,5,27,7,45,701.0,110.0,1.95,18.65,487.5,745.64,582.5
2018,5,27,8,0,769.0,104.0,2.0,19.4,548.0,811.75,625.36
2018,5,27,8,15,792.5,104.5,2.05,19.9,595.5,851.1,649.32
2018,5,27,8,30,816.0,105.0,2.1,20.4,643.0,889.01,672.23
2018,5,27,8,45,835.0,105.5,2.2,20.95,687.5,921.01,691.27
2018,5,27,9,0,854.0,106.0,2.3,21.5,732.0,942.9,703.49
2018,5,27,9,15,865.5,107.0,2.35,22.0,770.0,963.93,714.88
2018,5,27,9,30,877.0,108.0,2.4,22.5,808.0,982.34,724.55
2018,5,27,9,45,885.5,109.0,2.5,23.0,840.5,995.03,731.06
2018,5,27,10,0,894.0,110.0,2.6,23.5,873.0,1004.78,735.78
2018,5,27,10,15,900.0,111.5,2.65,23.9,899.5,1009.58,737.2
2018,5,27,10,30,906.0,113.0,2.7,24.3,926.0,1011.28,736.77
2018,5,27,10,45,910.0,113.5,2.75,24.7,945.0,1006.86,732.54
2018,5,27,11,0,914.0,114.0,2.8,25.1,964.0,999.37,726.49
2018,5,27,11,15,916.0,114.5,2.85,25.4,976.0,986.9,717.64
2018,5,27,11,30,918.0,115.0,2.9,25.7,988.0,971.48,706.99
2018,5,27,11,45,919.0,115.0,2.95,25.95,993.0,951.79,693.78
2018,5,27,12,0,920.0,115.0,3.0,26.2,998.0,929.38,678.85
2018,5,27,12,15,919.5,115.0,3.1,26.35,995.5,903.06,661.97
2018,5,27,12,30,919.0,115.0,3.2,26.5,993.0,874.33,643.4
2018,5,27,12,45,917.0,114.0,3.3,26.65,982.5,841.2,621.76
2018,5,27,13,0,915.0,113.0,3.4,26.8,972.0,806.01,598.56
2018,5,27,13,15,911.5,112.5,3.45,26.85,955.0,768.22,573.38
2018,5,27,13,30,908.0,112.0,3.5,26.9,938.0,728.73,546.46
2018,5,27,13,45,903.5,110.5,3.55,26.95,914.0,686.2,515.45
2018,5,27,14,0,899.0,109.0,3.6,27.0,890.0,642.38,482.82
2018,5,27,14,15,892.0,108.0,3.6,26.9,860.0,596.48,448.0
2018,5,27,14,30,885.0,107.0,3.6,26.8,830.0,549.86,411.76
2018,5,27,14,45,876.5,104.5,3.65,26.75,794.0,500.79,372.79
2018,5,27,15,0,868.0,102.0,3.7,26.7,758.0,451.57,332.63
2018,5,27,15,15,856.0,99.5,3.7,26.7,716.5,401.08,290.44
2018,5,27,15,30,844.0,97.0,3.7,26.7,675.0,351.18,247.89
2018,5,27,15,45,829.0,94.5,3.6,26.3,630.0,301.22,205.21
2018,5,27,16,0,814.0,92.0,3.5,25.9,585.0,245.68,158.39
2018,5,27,16,15,791.5,89.5,3.45,25.5,536.0,197.03,118.42
2018,5,27,16,30,769.0,87.0,3.4,25.1,487.0,150.84,83.51
2018,5,27,16,45,745.0,82.5,3.35,24.7,437.5,105.6,55.23
2018,5,27,17,0,721.0,78.0,3.3,24.3,388.0,63.27,39.28
2018,5,27,17,15,684.0,74.0,3.2,23.6,337.5,47.68,35.53
2018,5,27,17,30,647.0,70.0,3.1,22.9,287.0,46.91,35.07
2018,5,27,17,45,594.0,64.0,3.0,22.15,237.5,44.47,33.08
2018,5,27,18,0,541.0,58.0,2.9,21.4,188.0,41.89,30.84
2018,5,27,18,15,462.5,50.5,2.7,20.45,143.5,37.84,27.18
2018,5,27,18,30,384.0,43.0,2.5,19.5,99.0,33.63,23.14
2018,5,27,18,45,266.5,32.0,2.3,18.55,64.0,25.8,15.19
2018,5,27,19,0,149.0,21.0,2.1,17.6,29.0,16.69,0.0
2018,5,27,19,15,74.5,10.5,2.05,17.1,14.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,4,45,45.5,6.0,1.3,12.75,7.0,0.0,0.0
2018,5,28,5,0,91.0,12.0,1.4,13.0,14.0,47.81,0.0
2018,5,28,5,15,218.5,23.5,1.55,13.6,44.5,146.31,72.55
2018,5,28,5,30,346.0,35.0,1.7,14.2,75.0,239.46,186.5
2018,5,28,5,45,434.5,42.5,1.85,14.8,117.5,311.88,252.49
2018,5,28,6,0,523.0,50.0,2.0,15.4,160.0,391.75,321.21
2018,5,28,6,15,581.0,56.0,1.95,16.15,208.5,457.53,375.62
2018,5,28,6,30,639.0,62.0,1.9,16.9,257.0,527.17,430.48
2018,5,28,6,45,679.5,66.0,1.8,17.65,307.5,581.9,470.53
2018,5,28,7,0,720.0,70.0,1.7,18.4,358.0,641.91,511.86
2018,5,28,7,15,749.0,73.5,1.7,19.4,408.5,693.42,545.41
2018,5,28,7,30,778.0,77.0,1.7,20.4,459.0,744.94,577.83
2018,5,28,7,45,799.5,80.0,1.7,21.35,508.5,789.17,604.26
2018,5,28,8,0,821.0,83.0,1.7,22.3,558.0,832.35,629.31
2018,5,28,8,15,837.5,85.5,1.75,23.05,604.5,861.65,645.47
2018,5,28,8,30,854.0,88.0,1.8,23.8,651.0,896.54,665.28
2018,5,28,8,45,866.5,90.0,1.8,24.55,694.0,925.08,680.04
2018,5,28,9,0,879.0,92.0,1.8,25.3,737.0,951.27,693.16
2018,5,28,9,15,886.5,95.0,1.9,26.0,774.5,971.23,703.55
2018,5,28,9,30,894.0,98.0,2.0,26.7,812.0,988.35,712.19
2018,5,28,9,45,899.0,101.0,2.1,27.35,844.0,1000.07,717.59
2018,5,28,10,0,904.0,104.0,2.2,28.0,876.0,1008.72,721.17
2018,5,28,10,15,910.0,105.5,2.3,28.45,903.0,1013.64,723.07
2018,5,28,10,30,916.0,107.0,2.4,28.9,930.0,1015.43,723.12
2018,5,28,10,45,920.5,108.0,2.55,29.35,950.0,1012.08,720.54
2018,5,28,11,0,925.0,109.0,2.7,29.8,970.0,1005.59,716.05
2018,5,28,11,15,928.0,109.0,2.75,30.05,982.5,993.55,707.79
2018,5,28,11,30,931.0,109.0,2.8,30.3,995.0,978.5,697.75
2018,5,28,11,45,932.5,109.0,2.85,30.55,1000.5,959.14,685.04
2018,5,28,12,0,934.0,109.0,2.9,30.8,1006.0,936.99,670.62
2018,5,28,12,15,933.0,109.0,2.95,30.9,1003.0,910.02,653.49
2018,5,28,12,30,932.0,109.0,3.0,31.0,1000.0,880.61,634.75
2018,5,28,12,45,929.5,109.5,3.05,31.15,990.5,848.14,613.8
2018,5,28,13,0,927.0,110.0,3.1,31.3,981.0,813.58,591.36
2018,5,28,13,15,923.5,109.0,3.2,31.3,963.5,774.99,566.65
2018,5,28,13,30,920.0,108.0,3.3,31.3,946.0,734.7,540.36
2018,5,28,13,45,915.0,107.0,3.35,31.3,922.0,691.86,509.92
2018,5,28,14,0,910.0,106.0,3.4,31.3,898.0,647.76,477.86
2018,5,28,14,15,903.0,105.0,3.4,31.2,867.5,601.44,443.47
2018,5,28,14,30,896.0,104.0,3.4,31.1,837.0,554.39,407.64
2018,5,28,14,45,887.0,102.0,3.45,31.0,800.5,505.05,369.3
2018,5,28,15,0,878.0,100.0,3.5,30.9,764.0,455.58,329.78
2018,5,28,15,15,866.0,98.0,3.5,30.9,723.0,405.06,288.32
2018,5,28,15,30,854.0,96.0,3.5,30.9,682.0,355.1,246.46
2018,5,28,15,45,838.0,93.5,3.5,30.45,636.0,304.41,204.08
2018,5,28,16,0,822.0,91.0,3.5,30.0,590.0,248.2,157.58
2018,5,28,16,15,802.0,88.0,3.45,29.55,541.5,199.18,117.79
2018,5,28,16,30,782.0,85.0,3.4,29.1,493.0,152.36,82.69
2018,5,28,16,45,755.5,81.0,3.35,28.65,442.5,106.69,54.38
2018,5,28,17,0,729.0,77.0,3.3,28.2,392.0,64.17,38.19
2018,5,28,17,15,693.0,73.0,3.15,27.3,341.5,51.8,38.44
2018,5,28,17,30,657.0,69.0,3.0,26.4,291.0,46.09,33.82
2018,5,28,17,45,606.0,63.5,2.85,25.55,241.5,44.01,32.19
2018,5,28,18,0,555.0,58.0,2.7,24.7,192.0,41.82,30.33
2018,5,28,18,15,478.5,50.5,2.5,23.65,147.0,37.76,26.73
2018,5,28,18,30,402.0,43.0,2.3,22.6,102.0,33.53,22.76
2018,5,28,18,45,284.0,32.0,2.15,21.5,66.0,25.7,15.01
2018,5,28,19,0,166.0,21.0,2.0,20.4,30.0,16.66,0.0
2018,5,28,19,15,83.0,10.5,1.95,19.8,15.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,2.25,14.0,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,2.5,14.2,15.0,47.22,0.0
2018,5,29,5,15,211.5,24.5,2.6,14.65,45.0,144.69,74.92
2018,5,29,5,30,336.0,36.0,2.7,15.1,75.0,235.75,183.88
2018,5,29,5,45,424.5,44.5,2.8,15.6,118.0,309.08,250.61
2018,5,29,6,0,513.0,53.0,2.9,16.1,161.0,389.91,320.39
2018,5,29,6,15,571.5,58.5,2.85,16.8,209.0,455.07,374.88
2018,5,29,6,30,630.0,64.0,2.8,17.5,257.0,524.05,429.98
2018,5,29,6,45,670.5,68.5,2.8,18.25,307.5,582.39,474.02
2018,5,29,7,0,711.0,73.0,2.8,19.0,358.0,639.17,514.24
2018,5,29,7,15,740.0,76.5,2.75,19.7,408.5,690.41,548.82
2018,5,29,7,30,769.0,80.0,2.7,20.4,459.0,741.64,582.29
2018,5,29,7,45,791.0,83.5,2.7,21.1,508.5,786.64,610.62
2018,5,29,8,0,813.0,87.0,2.7,21.8,558.0,830.63,637.62
2018,5,29,8,15,829.0,90.0,2.65,22.45,604.5,859.73,653.55
2018,5,29,8,30,845.0,93.0,2.6,23.1,651.0,894.49,673.19
2018,5,29,8,45,858.0,95.0,2.6,23.8,693.5,923.27,688.71
2018,5,29,9,0,871.0,97.0,2.6,24.5,736.0,949.75,702.57
2018,5,29,9,15,882.5,98.0,2.65,25.05,774.5,971.16,713.88
2018,5,29,9,30,894.0,99.0,2.7,25.6,813.0,989.91,723.49
2018,5,29,9,45,903.0,99.0,2.7,26.15,845.5,1002.28,728.57
2018,5,29,10,0,912.0,99.0,2.7,26.7,878.0,1011.72,731.88
2018,5,29,10,15,917.0,100.0,2.8,27.1,904.0,1015.23,732.88
2018,5,29,10,30,922.0,101.0,2.9,27.5,930.0,1015.62,732.03
2018,5,29,10,45,925.5,102.0,2.95,27.9,949.5,1011.39,727.92
2018,5,29,11,0,929.0,103.0,3.0,28.3,969.0,1004.02,721.96
2018,5,29,11,15,931.0,104.0,3.05,28.55,981.5,992.11,713.64
2018,5,29,11,30,933.0,105.0,3.1,28.8,994.0,977.19,703.51
2018,5,29,11,45,933.5,105.5,3.15,29.05,999.0,957.46,690.36
2018,5,29,12,0,934.0,106.0,3.2,29.3,1004.0,934.98,675.5
2018,5,29,12,15,932.0,107.0,3.3,29.35,1001.0,908.16,658.67
2018,5,29,12,30,930.0,108.0,3.4,29.4,998.0,878.94,640.17
2018,5,29,12,45,926.0,109.5,3.5,29.5,988.0,846.3,619.15
2018,5,29,13,0,922.0,111.0,3.6,29.6,978.0,811.64,596.61
2018,5,29,13,15,919.0,110.5,3.7,29.4,961.5,774.09,572.59
2018,5,29,13,30,916.0,110.0,3.8,29.2,945.0,734.79,546.92
2018,5,29,13,45,911.5,109.0,3.9,29.05,921.5,692.48,516.83
2018,5,29,14,0,907.0,108.0,4.0,28.9,898.0,648.87,485.03
2018,5,29,14,15,900.5,107.0,4.05,28.55,868.5,603.0,450.97
2018,5,29,14,30,894.0,106.0,4.1,28.2,839.0,556.36,415.35
2018,5,29,14,45,886.0,104.0,4.2,27.85,803.0,507.61,377.21
2018,5,29,15,0,878.0,102.0,4.3,27.5,767.0,458.63,337.73
2018,5,29,15,15,866.0,100.0,4.3,27.5,726.0,408.13,295.53
2018,5,29,15,30,854.0,98.0,4.3,27.5,685.0,358.19,252.94
2018,5,29,15,45,841.0,95.0,4.35,26.35,640.5,307.93,210.69
2018,5,29,16,0,828.0,92.0,4.4,25.2,596.0,251.88,163.76
2018,5,29,16,15,810.5,89.0,4.4,24.35,548.5,202.99,123.21
2018,5,29,16,30,793.0,86.0,4.4,23.5,501.0,156.05,87.09
2018,5,29,16,45,768.0,82.0,4.4,22.6,450.5,109.91,57.58
2018,5,29,17,0,743.0,78.0,4.4,21.7,400.0,66.79,40.19
2018,5,29,17,15,707.0,74.0,4.4,20.65,349.0,52.58,40.24
2018,5,29,17,30,671.0,70.0,4.4,19.6,298.0,46.81,35.47
2018,5,29,17,45,618.5,65.0,4.4,18.55,248.0,45.14,34.19
2018,5,29,18,0,566.0,60.0,4.4,17.5,198.0,43.43,32.73
2018,5,29,18,15,453.0,52.5,4.35,16.7,147.0,39.37,29.0
2018,5,29,18,30,340.0,45.0,4.3,15.9,96.0,35.2,24.93
2018,5,29,18,45,234.0,33.0,4.25,15.1,62.0,25.68,15.6
2018,5,29,19,0,128.0,21.0,4.2,14.3,28.0,16.61,0.0
2018,5,29,19,15,64.0,10.5,4.2,13.95,14.0,10.01,0.0
2018,5,29,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,45,1.0,4.0,4.8,11.1,4.0,0.0,0.0
2018,5,30,5,0,2.0,8.0,4.9,11.2,8.0,8.43,0.0
2018,5,30,5,15,1.5,20.0,4.95,11.4,20.0,19.53,5.87
2018,5,30,5,30,1.0,32.0,5.0,11.6,32.0,31.47,20.26
2018,5,30,5,45,4.0,48.0,5.05,11.75,48.5,49.73,36.58
2018,5,30,6,0,7.0,64.0,5.1,11.9,65.0,67.71,52.52
2018,5,30,6,15,5.5,58.0,5.15,12.15,59.0,57.85,44.33
2018,5,30,6,30,4.0,52.0,5.2,12.4,53.0,51.01,38.48
2018,5,30,6,45,2.0,60.0,5.2,12.65,60.5,57.21,43.65
2018,5,30,7,0,0.0,68.0,5.2,12.9,68.0,63.26,48.58
2018,5,30,7,15,6.5,116.5,5.2,13.15,119.5,116.93,93.99
2018,5,30,7,30,13.0,165.0,5.2,13.4,171.0,172.86,140.4
2018,5,30,7,45,31.0,196.5,5.25,13.65,213.5,232.25,189.27
2018,5,30,8,0,49.0,228.0,5.3,13.9,256.0,282.32,229.73
2018,5,30,8,15,63.5,254.5,5.3,14.05,294.5,323.86,262.7
2018,5,30,8,30,78.0,281.0,5.3,14.2,333.0,365.56,295.37
2018,5,30,8,45,90.5,307.0,5.3,14.4,371.0,404.82,325.58
2018,5,30,9,0,103.0,333.0,5.3,14.6,409.0,443.88,355.26
2018,5,30,9,15,124.5,355.0,5.3,14.85,451.5,500.77,398.51
2018,5,30,9,30,146.0,377.0,5.3,15.1,494.0,543.21,430.2
2018,5,30,9,45,199.5,386.5,5.3,15.4,553.0,602.99,475.82
2018,5,30,10,0,253.0,396.0,5.3,15.7,612.0,674.84,529.37
2018,5,30,10,15,213.5,389.5,5.3,16.15,575.5,612.46,480.24
2018,5,30,10,30,174.0,383.0,5.3,16.6,539.0,562.21,440.35
2018,5,30,10,45,139.5,390.0,5.3,17.05,517.0,530.64,414.37
2018,5,30,11,0,105.0,397.0,5.3,17.5,495.0,498.99,388.3
2018,5,30,11,15,224.5,417.0,5.3,17.8,630.0,633.99,491.88
2018,5,30,11,30,344.0,437.0,5.3,18.1,765.0,755.31,581.83
2018,5,30,11,45,583.0,312.5,5.35,18.4,872.0,844.79,652.5
2018,5,30,12,0,822.0,188.0,5.4,18.7,979.0,918.18,707.25
2018,5,30,12,15,737.5,236.5,5.45,18.75,944.5,868.0,671.28
2018,5,30,12,30,653.0,285.0,5.5,18.8,910.0,815.2,631.02
2018,5,30,12,45,615.5,304.5,5.6,18.8,889.0,776.33,602.14
2018,5,30,13,0,578.0,324.0,5.7,18.8,868.0,740.82,575.28
2018,5,30,13,15,693.0,254.5,5.75,18.65,895.0,736.04,574.78
2018,5,30,13,30,808.0,185.0,5.8,18.5,922.0,725.51,569.17
2018,5,30,13,45,842.5,160.0,5.8,18.35,911.0,690.87,543.16
2018,5,30,14,0,877.0,135.0,5.8,18.2,900.0,654.39,515.03
2018,5,30,14,15,870.0,133.5,5.85,17.95,870.0,608.96,479.01
2018,5,30,14,30,863.0,132.0,5.9,17.7,840.0,562.86,441.57
2018,5,30,14,45,853.0,129.5,5.9,17.45,803.5,509.8,397.79
2018,5,30,15,0,843.0,127.0,5.9,17.2,767.0,460.46,355.76
2018,5,30,15,15,826.0,125.0,5.9,17.2,723.5,409.2,311.05
2018,5,30,15,30,809.0,123.0,5.9,17.2,680.0,359.14,266.6
2018,5,30,15,45,785.0,121.0,5.9,16.55,631.5,308.55,222.17
2018,5,30,16,0,761.0,119.0,5.9,15.9,583.0,260.28,179.77
2018,5,30,16,15,747.0,114.5,5.85,15.55,539.0,208.35,134.98
2018,5,30,16,30,733.0,110.0,5.8,15.2,495.0,163.51,98.82
2018,5,30,16,45,698.0,106.5,5.75,14.8,443.0,119.71,69.78
2018,5,30,17,0,663.0,103.0,5.7,14.4,391.0,79.93,52.62
2018,5,30,17,15,595.0,95.5,5.6,13.95,329.5,63.34,50.93
2018,5,30,17,30,527.0,88.0,5.5,13.5,268.0,60.51,48.62
2018,5,30,17,45,463.5,81.5,5.4,13.05,220.5,58.37,46.83
2018,5,30,18,0,400.0,75.0,5.3,12.6,173.0,55.0,43.77
2018,5,30,18,15,326.5,65.5,5.15,12.25,133.5,49.14,38.26
2018,5,30,18,30,253.0,56.0,5.0,11.9,94.0,43.03,32.28
2018,5,30,18,45,157.5,40.5,4.85,11.5,61.5,32.84,21.99
2018,5,30,19,0,62.0,25.0,4.7,11.1,29.0,20.56,0.01
2018,5,30,19,15,31.0,12.5,4.7,11.05,14.5,11.91,0.0
2018,5,30,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.0,11.2,9.0,10.59,0.0
2018,5,31,5,15,39.5,23.0,4.0,11.35,27.5,49.21,24.26
2018,5,31,5,30,74.0,37.0,4.0,11.5,46.0,85.88,65.46
2018,5,31,5,45,110.5,53.5,4.05,11.65,73.5,136.92,111.18
2018,5,31,6,0,147.0,70.0,4.1,11.8,101.0,181.84,151.39
2018,5,31,6,15,188.5,89.5,4.15,12.15,140.5,236.73,199.29
2018,5,31,6,30,230.0,109.0,4.2,12.5,180.0,294.36,248.44
2018,5,31,6,45,187.5,131.0,4.25,12.8,195.5,298.02,250.22
2018,5,31,7,0,145.0,153.0,4.3,13.1,211.0,285.11,237.97
2018,5,31,7,15,130.0,174.0,4.3,13.45,231.5,300.61,249.3
2018,5,31,7,30,115.0,195.0,4.3,13.8,252.0,314.51,258.93
2018,5,31,7,45,76.5,203.0,4.3,14.2,242.5,278.4,227.39
2018,5,31,8,0,38.0,211.0,4.3,14.6,233.0,253.0,204.47
2018,5,31,8,15,70.5,246.0,4.3,15.0,291.0,320.35,258.59
2018,5,31,8,30,103.0,281.0,4.3,15.4,349.0,388.6,312.01
2018,5,31,8,45,141.0,308.5,4.3,15.8,408.5,468.16,373.08
2018,5,31,9,0,179.0,336.0,4.3,16.2,468.0,534.05,422.47
2018,5,31,9,15,160.0,355.0,4.35,16.5,477.5,535.2,420.98
2018,5,31,9,30,141.0,374.0,4.4,16.8,487.0,535.07,418.89
2018,5,31,9,45,164.0,392.0,4.45,17.1,528.5,574.07,447.55
2018,5,31,10,0,187.0,410.0,4.5,17.4,570.0,612.32,475.18
2018,5,31,10,15,253.5,404.5,4.55,17.6,628.5,679.4,525.33
2018,5,31,10,30,320.0,399.0,4.6,17.8,687.0,732.99,565.01
2018,5,31,10,45,443.5,341.5,4.65,17.95,750.0,796.76,613.99
2018,5,31,11,0,567.0,284.0,4.7,18.1,813.0,849.57,654.54
2018,5,31,11,15,614.5,268.5,4.75,18.15,848.5,866.66,667.26
2018,5,31,11,30,662.0,253.0,4.8,18.2,884.0,880.33,677.75
2018,5,31,11,45,612.0,277.0,4.8,18.3,863.0,838.77,646.14
2018,5,31,12,0,562.0,301.0,4.8,18.4,842.0,796.57,614.25
2018,5,31,12,15,581.5,291.5,4.8,18.4,850.0,784.32,605.91
2018,5,31,12,30,601.0,282.0,4.8,18.4,858.0,769.71,595.62
2018,5,31,12,45,711.0,230.0,4.8,18.35,904.5,787.45,610.85
2018,5,31,13,0,821.0,178.0,4.8,18.3,951.0,796.68,618.98
2018,5,31,13,15,852.0,159.5,4.75,18.3,949.0,770.32,599.86
2018,5,31,13,30,883.0,141.0,4.7,18.3,947.0,740.52,577.61
2018,5,31,13,45,879.0,139.0,4.65,18.25,924.0,698.88,545.65
2018,5,31,14,0,875.0,137.0,4.6,18.2,901.0,655.97,512.2
2018,5,31,14,15,868.0,135.0,4.6,18.1,870.5,610.25,476.19
2018,5,31,14,30,861.0,133.0,4.6,18.0,840.0,563.88,438.8
2018,5,31,14,45,851.0,130.5,4.55,17.9,803.5,510.98,395.49
2018,5,31,15,0,841.0,128.0,4.5,17.8,767.0,461.77,353.91
2018,5,31,15,15,827.5,125.5,4.5,17.8,725.5,411.54,310.6
2018,5,31,15,30,814.0,123.0,4.5,17.8,684.0,362.15,267.16
2018,5,31,15,45,797.0,119.5,4.4,17.4,638.5,312.02,223.06
2018,5,31,16,0,780.0,116.0,4.3,17.0,593.0,263.48,180.34
2018,5,31,16,15,757.5,112.0,4.25,16.65,544.0,209.7,134.75
2018,5,31,16,30,735.0,108.0,4.2,16.3,495.0,163.68,98.16
2018,5,31,16,45,705.5,103.5,4.15,16.0,444.5,119.39,68.46
2018,5,31,17,0,676.0,99.0,4.1,15.7,394.0,78.56,50.14
2018,5,31,17,15,636.0,93.0,4.0,15.25,343.0,61.41,48.95
2018,5,31,17,30,596.0,87.0,3.9,14.8,292.0,59.79,47.73
2018,5,31,17,45,540.0,80.0,3.8,14.4,242.5,57.16,45.5
2018,5,31,18,0,484.0,73.0,3.7,14.0,193.0,54.4,43.01
2018,5,31,18,15,402.0,63.5,3.45,13.55,148.0,47.66,36.78
2018,5,31,18,30,320.0,54.0,3.2,13.1,103.0,41.45,30.78
2018,5,31,18,45,213.0,40.5,2.95,12.6,68.0,31.69,21.06
2018,5,31,19,0,106.0,27.0,2.7,12.1,33.0,22.12,2.14
2018,5,31,19,15,53.5,14.0,2.6,11.9,17.0,13.34,0.0
2018,5,31,19,30,1.0,1.0,2.5,11.7,1.0,0.0,0.0
2018,5,31,19,45,0.5,0.5,2.45,11.5,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,4,45,29.5,6.5,1.7,10.5,7.5,0.0,0.0
2018,6,1,5,0,59.0,13.0,1.8,10.7,15.0,36.11,0.0
2018,6,1,5,15,167.0,28.0,1.8,11.05,45.5,130.93,75.28
2018,6,1,5,30,275.0,43.0,1.8,11.4,76.0,214.32,169.6
2018,6,1,5,45,367.5,52.5,1.8,11.8,118.0,287.33,235.63
2018,6,1,6,0,460.0,62.0,1.8,12.2,160.0,369.82,306.82
2018,6,1,6,15,522.5,69.0,1.75,12.7,208.5,437.67,363.59
2018,6,1,6,30,585.0,76.0,1.7,13.2,257.0,509.53,421.13
2018,6,1,6,45,630.0,81.0,1.6,13.75,307.5,570.2,467.15
2018,6,1,7,0,675.0,86.0,1.5,14.3,358.0,632.78,511.54
2018,6,1,7,15,708.0,90.0,1.5,15.05,409.0,686.27,547.5
2018,6,1,7,30,741.0,94.0,1.5,15.8,460.0,736.31,579.87
2018,6,1,7,45,766.5,97.0,1.45,16.55,510.0,782.91,608.35
2018,6,1,8,0,792.0,100.0,1.4,17.3,560.0,828.7,635.43
2018,6,1,8,15,811.5,102.5,1.5,18.2,607.5,867.41,658.49
2018,6,1,8,30,831.0,105.0,1.6,19.1,655.0,904.48,680.17
2018,6,1,8,45,846.5,106.5,1.7,20.0,698.5,926.6,691.66
2018,6,1,9,0,862.0,108.0,1.8,20.9,742.0,954.62,707.14
2018,6,1,9,15,876.0,108.0,1.85,21.45,781.5,977.15,719.18
2018,6,1,9,30,890.0,108.0,1.9,22.0,821.0,997.11,729.62
2018,6,1,9,45,902.5,107.0,2.0,22.55,855.0,1011.78,737.33
2018,6,1,10,0,915.0,106.0,2.1,23.1,889.0,1023.57,743.31
2018,6,1,10,15,921.0,106.5,2.15,23.5,915.5,1027.53,744.21
2018,6,1,10,30,927.0,107.0,2.2,23.9,942.0,1028.36,743.33
2018,6,1,10,45,931.0,108.0,2.25,24.3,962.0,1024.59,739.66
2018,6,1,11,0,935.0,109.0,2.3,24.7,982.0,1017.66,734.15
2018,6,1,11,15,937.5,109.5,2.4,25.05,994.5,1005.68,726.2
2018,6,1,11,30,940.0,110.0,2.5,25.4,1007.0,990.65,716.38
2018,6,1,11,45,941.0,110.0,2.55,25.7,1012.0,970.82,703.18
2018,6,1,12,0,942.0,110.0,2.6,26.0,1017.0,948.21,688.25
2018,6,1,12,15,940.5,110.5,2.65,26.25,1014.5,921.24,670.63
2018,6,1,12,30,939.0,111.0,2.7,26.5,1012.0,891.84,651.39
2018,6,1,12,45,936.0,111.0,2.8,26.7,1001.5,858.48,629.93
2018,6,1,13,0,933.0,111.0,2.9,26.9,991.0,823.06,606.91
2018,6,1,13,15,929.5,110.5,2.95,27.0,974.0,784.91,581.77
2018,6,1,13,30,926.0,110.0,3.0,27.1,957.0,745.01,555.23
2018,6,1,13,45,921.5,109.0,3.05,27.15,933.0,702.45,524.69
2018,6,1,14,0,917.0,108.0,3.1,27.2,909.0,658.57,492.46
2018,6,1,14,15,910.5,106.0,3.2,27.15,878.5,611.56,457.52
2018,6,1,14,30,904.0,104.0,3.3,27.1,848.0,563.78,421.02
2018,6,1,14,45,895.0,102.5,3.35,27.1,812.0,514.65,382.25
2018,6,1,15,0,886.0,101.0,3.4,27.1,776.0,465.36,342.29
2018,6,1,15,15,874.5,99.0,3.4,27.1,734.5,414.77,300.31
2018,6,1,15,30,863.0,97.0,3.4,27.1,693.0,364.67,257.83
2018,6,1,15,45,847.5,94.5,3.55,26.65,647.5,313.75,214.79
2018,6,1,16,0,832.0,92.0,3.7,26.2,602.0,257.29,167.36
2018,6,1,16,15,812.5,89.0,3.7,25.7,553.5,207.88,126.38
2018,6,1,16,30,793.0,86.0,3.7,25.2,505.0,160.61,89.78
2018,6,1,16,45,767.0,82.0,3.75,24.75,454.0,114.37,59.5
2018,6,1,17,0,741.0,78.0,3.8,24.3,403.0,71.22,40.62
2018,6,1,17,15,705.5,74.0,3.7,23.5,352.0,52.31,39.5
2018,6,1,17,30,670.0,70.0,3.6,22.7,301.0,46.55,34.77
2018,6,1,17,45,620.5,64.5,3.55,21.9,251.5,44.48,33.12
2018,6,1,18,0,571.0,59.0,3.5,21.1,202.0,42.3,31.27
2018,6,1,18,15,496.5,52.0,3.25,20.1,156.0,38.7,28.03
2018,6,1,18,30,422.0,45.0,3.0,19.1,110.0,34.96,24.46
2018,6,1,18,45,308.5,35.0,2.8,18.1,73.5,28.17,17.72
2018,6,1,19,0,195.0,25.0,2.6,17.1,37.0,19.87,2.45
2018,6,1,19,15,101.5,13.5,2.5,16.5,19.5,12.87,0.0
2018,6,1,19,30,8.0,2.0,2.4,15.9,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,2.25,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,4,45,50.0,7.0,1.15,12.5,8.5,0.0,0.0
2018,6,2,5,0,100.0,14.0,1.2,12.8,17.0,53.58,0.0
2018,6,2,5,15,230.0,25.5,1.35,13.45,48.5,156.03,91.47
2018,6,2,5,30,360.0,37.0,1.5,14.1,80.0,249.32,195.51
2018,6,2,5,45,447.5,44.5,1.7,14.75,123.5,322.22,261.11
2018,6,2,6,0,535.0,52.0,1.9,15.4,167.0,402.34,329.71
2018,6,2,6,15,592.5,57.5,1.8,16.2,215.5,467.81,383.27
2018,6,2,6,30,650.0,63.0,1.7,17.0,264.0,537.03,437.05
2018,6,2,6,45,690.0,67.0,1.6,17.75,315.0,591.87,476.6
2018,6,2,7,0,730.0,71.0,1.5,18.5,366.0,651.94,517.43
2018,6,2,7,15,758.5,75.0,1.45,19.5,417.5,704.05,550.58
2018,6,2,7,30,787.0,79.0,1.4,20.5,469.0,756.12,582.43
2018,6,2,7,45,808.5,82.0,1.35,21.55,518.5,800.66,607.81
2018,6,2,8,0,830.0,85.0,1.3,22.6,568.0,844.12,631.68
2018,6,2,8,15,846.5,87.5,1.4,23.45,615.0,873.62,648.1
2018,6,2,8,30,863.0,90.0,1.5,24.3,662.0,908.74,668.17
2018,6,2,8,45,875.5,92.0,1.6,25.15,705.0,937.5,683.8
2018,6,2,9,0,888.0,94.0,1.7,26.0,748.0,963.91,697.86
2018,6,2,9,15,893.5,98.5,1.8,26.65,785.5,983.8,708.27
2018,6,2,9,30,899.0,103.0,1.9,27.3,823.0,1000.74,716.89
2018,6,2,9,45,901.5,107.5,2.05,28.0,854.5,1011.7,722.25
2018,6,2,10,0,904.0,112.0,2.2,28.7,886.0,1019.52,725.73
2018,6,2,10,15,910.0,113.0,2.25,29.25,912.5,1023.95,726.47
2018,6,2,10,30,916.0,114.0,2.3,29.8,939.0,1025.28,725.41
2018,6,2,10,45,920.0,115.0,2.35,30.3,959.0,1021.51,721.47
2018,6,2,11,0,924.0,116.0,2.4,30.8,979.0,1014.62,715.74
2018,6,2,11,15,926.5,116.5,2.4,31.15,991.5,1002.71,706.94
2018,6,2,11,30,929.0,117.0,2.4,31.5,1004.0,987.8,696.43
2018,6,2,11,45,930.5,116.5,2.4,31.85,1009.0,968.1,683.05
2018,6,2,12,0,932.0,116.0,2.4,32.2,1014.0,945.66,668.05
2018,6,2,12,15,933.5,115.0,2.35,32.4,1012.5,920.12,651.13
2018,6,2,12,30,935.0,114.0,2.3,32.6,1011.0,892.06,632.67
2018,6,2,12,45,935.0,112.5,2.3,32.8,1002.0,859.92,612.03
2018,6,2,13,0,935.0,111.0,2.3,33.0,993.0,825.56,589.91
2018,6,2,13,15,932.5,110.0,2.3,33.1,976.5,787.68,565.62
2018,6,2,13,30,930.0,109.0,2.3,33.2,960.0,747.99,539.98
2018,6,2,13,45,925.0,108.0,2.3,33.25,936.0,705.0,510.2
