Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,0,920.0,107.0,2.3,33.3,912.0,660.72,478.74
2018,6,2,14,15,913.0,106.0,2.4,33.2,881.5,614.19,445.64
2018,6,2,14,30,906.0,105.0,2.5,33.1,851.0,566.91,410.96
2018,6,2,14,45,897.5,102.5,2.55,33.0,814.5,517.13,373.28
2018,6,2,15,0,889.0,100.0,2.6,32.9,778.0,467.16,334.34
2018,6,2,15,15,877.5,98.5,2.6,32.9,737.0,416.86,293.86
2018,6,2,15,30,866.0,97.0,2.6,32.9,696.0,367.05,252.85
2018,6,2,15,45,850.5,94.0,2.7,32.4,650.0,315.61,210.7
2018,6,2,16,0,835.0,91.0,2.8,31.9,604.0,258.62,164.2
2018,6,2,16,15,815.5,88.5,2.8,31.4,555.5,209.46,124.42
2018,6,2,16,30,796.0,86.0,2.8,30.9,507.0,162.44,88.79
2018,6,2,16,45,770.0,82.5,2.8,30.4,456.5,116.43,59.22
2018,6,2,17,0,744.0,79.0,2.8,29.9,406.0,73.51,40.6
2018,6,2,17,15,708.5,74.5,2.6,28.85,354.5,52.64,38.86
2018,6,2,17,30,673.0,70.0,2.4,27.8,303.0,46.48,33.93
2018,6,2,17,45,623.0,64.5,2.2,26.75,253.0,44.4,32.36
2018,6,2,18,0,573.0,59.0,2.0,25.7,203.0,42.22,30.57
2018,6,2,18,15,499.0,52.0,1.85,24.5,157.0,38.6,27.43
2018,6,2,18,30,425.0,45.0,1.7,23.3,111.0,34.86,23.94
2018,6,2,18,45,312.5,35.0,1.55,22.1,74.5,28.06,17.38
2018,6,2,19,0,200.0,25.0,1.4,20.9,38.0,19.83,3.38
2018,6,2,19,15,104.5,13.5,1.45,20.35,20.0,12.87,0.0
2018,6,2,19,30,9.0,2.0,1.5,19.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,1.5,19.25,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,49.0,7.0,2.1,14.2,8.5,0.0,0.0
2018,6,3,5,0,98.0,14.0,2.3,14.5,17.0,52.81,0.0
2018,6,3,5,15,226.5,25.5,2.45,15.0,48.5,154.86,91.99
2018,6,3,5,30,355.0,37.0,2.6,15.5,80.0,246.95,193.57
2018,6,3,5,45,442.0,45.0,2.75,16.05,123.5,319.94,259.36
2018,6,3,6,0,529.0,53.0,2.9,16.6,167.0,400.18,328.35
2018,6,3,6,15,586.5,58.5,2.8,17.35,215.5,465.44,382.4
2018,6,3,6,30,644.0,64.0,2.7,18.1,264.0,534.43,436.88
2018,6,3,6,45,683.5,69.0,2.6,18.85,315.0,589.79,477.74
2018,6,3,7,0,723.0,74.0,2.5,19.6,366.0,650.49,520.08
2018,6,3,7,15,751.0,77.5,2.5,20.45,416.5,701.39,553.83
2018,6,3,7,30,779.0,81.0,2.5,21.3,467.0,752.2,586.5
2018,6,3,7,45,801.0,84.0,2.45,22.2,516.5,796.93,613.46
2018,6,3,8,0,823.0,87.0,2.4,23.1,566.0,840.63,638.97
2018,6,3,8,15,839.0,90.0,2.4,23.8,613.0,870.03,655.04
2018,6,3,8,30,855.0,93.0,2.4,24.5,660.0,905.09,674.79
2018,6,3,8,45,867.5,95.0,2.4,25.2,702.5,933.68,689.89
2018,6,3,9,0,880.0,97.0,2.4,25.9,745.0,959.93,703.36
2018,6,3,9,15,889.0,99.0,2.45,26.55,783.0,980.27,713.54
2018,6,3,9,30,898.0,101.0,2.5,27.2,821.0,997.86,722.0
2018,6,3,9,45,904.0,103.5,2.5,27.8,853.5,1010.15,726.77
2018,6,3,10,0,910.0,106.0,2.5,28.4,886.0,1019.41,729.74
2018,6,3,10,15,916.0,107.0,2.6,28.85,912.5,1023.97,731.29
2018,6,3,10,30,922.0,108.0,2.7,29.3,939.0,1025.41,731.01
2018,6,3,10,45,926.0,108.5,2.75,29.8,958.5,1021.23,726.7
2018,6,3,11,0,930.0,109.0,2.8,30.3,978.0,1013.94,720.58
2018,6,3,11,15,932.5,110.0,2.85,30.65,991.0,1002.6,712.48
2018,6,3,11,30,935.0,111.0,2.9,31.0,1004.0,988.23,702.59
2018,6,3,11,45,936.5,110.5,2.95,31.35,1009.0,968.56,689.42
2018,6,3,12,0,938.0,110.0,3.0,31.7,1014.0,946.12,674.56
2018,6,3,12,15,922.5,120.0,3.1,31.7,1007.5,915.95,656.04
2018,6,3,12,30,907.0,130.0,3.2,31.7,1001.0,883.84,636.14
2018,6,3,12,45,842.0,170.0,3.3,31.75,972.5,839.8,608.07
2018,6,3,13,0,777.0,210.0,3.4,31.8,944.0,793.51,577.48
2018,6,3,13,15,827.5,174.5,3.45,31.65,943.5,768.33,561.94
2018,6,3,13,30,878.0,139.0,3.5,31.5,943.0,738.37,542.46
2018,6,3,13,45,836.0,158.5,3.55,31.3,908.0,689.47,507.68
2018,6,3,14,0,794.0,178.0,3.6,31.1,873.0,642.54,473.73
2018,6,3,14,15,763.5,186.0,3.6,30.85,836.0,591.47,436.48
2018,6,3,14,30,733.0,194.0,3.6,30.6,799.0,544.24,401.16
2018,6,3,14,45,762.5,168.5,3.65,30.35,773.5,504.28,370.56
2018,6,3,15,0,792.0,143.0,3.7,30.1,748.0,457.01,333.4
2018,6,3,15,15,827.0,119.5,3.7,30.1,721.0,410.32,294.76
2018,6,3,15,30,862.0,96.0,3.7,30.1,694.0,366.3,256.64
2018,6,3,15,45,848.5,93.0,3.75,29.2,649.0,315.66,214.5
2018,6,3,16,0,835.0,90.0,3.8,28.3,604.0,266.09,172.92
2018,6,3,16,15,817.5,87.0,3.8,27.6,556.5,210.06,127.1
2018,6,3,16,30,800.0,84.0,3.8,26.9,509.0,162.81,90.49
2018,6,3,16,45,776.5,80.5,3.75,26.25,459.0,116.78,60.06
2018,6,3,17,0,753.0,77.0,3.7,25.6,409.0,73.6,40.53
2018,6,3,17,15,720.0,72.5,3.65,24.6,358.0,50.98,38.17
2018,6,3,17,30,687.0,68.0,3.6,23.6,307.0,49.52,37.18
2018,6,3,17,45,639.5,62.5,3.5,22.65,257.0,42.8,31.56
2018,6,3,18,0,592.0,57.0,3.4,21.7,207.0,40.52,29.65
2018,6,3,18,15,521.0,50.5,3.35,20.7,161.0,37.25,26.73
2018,6,3,18,30,450.0,44.0,3.3,19.7,115.0,33.87,23.5
2018,6,3,18,45,339.5,34.5,3.2,18.75,77.5,27.49,17.25
2018,6,3,19,0,229.0,25.0,3.1,17.8,40.0,20.79,4.89
2018,6,3,19,15,120.5,13.5,3.1,17.25,21.0,12.87,0.0
2018,6,3,19,30,12.0,2.0,3.1,16.7,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,3.1,16.2,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,4,4,45,61.5,7.5,3.1,12.7,9.5,0.0,0.0
2018,6,4,5,0,123.0,15.0,3.2,12.9,19.0,63.87,0.0
2018,6,4,5,15,255.0,25.5,3.3,13.35,51.0,168.06,102.43
2018,6,4,5,30,387.0,36.0,3.4,13.8,83.0,261.89,207.2
2018,6,4,5,45,473.0,42.5,3.5,14.25,126.5,333.81,273.1
2018,6,4,6,0,559.0,49.0,3.6,14.7,170.0,412.81,342.02
2018,6,4,6,15,614.5,54.5,3.65,15.4,219.0,477.96,397.03
2018,6,4,6,30,670.0,60.0,3.7,16.1,268.0,543.35,450.05
2018,6,4,6,45,708.0,64.0,3.8,16.85,319.0,601.29,493.89
2018,6,4,7,0,746.0,68.0,3.9,17.6,370.0,660.49,536.74
2018,6,4,7,15,774.0,71.0,4.0,18.2,421.0,711.52,572.41
2018,6,4,7,30,802.0,74.0,4.1,18.8,472.0,762.46,607.14
2018,6,4,7,45,822.0,77.0,4.15,19.4,521.5,799.09,630.48
2018,6,4,8,0,842.0,80.0,4.2,20.0,571.0,841.53,657.67
2018,6,4,8,15,858.0,82.5,4.25,20.5,618.0,878.38,680.66
2018,6,4,8,30,874.0,85.0,4.3,21.0,665.0,913.41,702.12
2018,6,4,8,45,886.0,87.5,4.35,21.45,708.5,942.61,719.46
2018,6,4,9,0,898.0,90.0,4.4,21.9,752.0,969.39,735.08
2018,6,4,9,15,903.0,94.5,4.4,22.2,789.5,989.05,745.94
2018,6,4,9,30,908.0,99.0,4.4,22.5,827.0,1005.73,754.87
2018,6,4,9,45,909.0,104.5,4.45,22.75,858.5,1016.49,760.32
2018,6,4,10,0,910.0,110.0,4.5,23.0,890.0,1024.05,763.76
2018,6,4,10,15,916.5,111.0,4.55,23.1,917.0,1029.07,766.27
2018,6,4,10,30,923.0,112.0,4.6,23.2,944.0,1030.98,766.83
2018,6,4,10,45,928.0,112.5,4.6,23.3,964.5,1027.75,763.64
2018,6,4,11,0,933.0,113.0,4.6,23.4,985.0,1021.37,758.52
2018,6,4,11,15,937.0,113.0,4.7,23.35,998.5,1010.41,751.81
2018,6,4,11,30,941.0,113.0,4.8,23.3,1012.0,996.4,743.11
2018,6,4,11,45,943.0,112.0,4.85,23.25,1017.5,976.6,730.14
2018,6,4,12,0,945.0,111.0,4.9,23.2,1023.0,954.02,715.32
2018,6,4,12,15,944.0,112.0,4.95,23.05,1021.0,928.0,698.41
2018,6,4,12,30,943.0,113.0,5.0,22.9,1019.0,899.5,679.74
2018,6,4,12,45,941.5,112.5,5.1,22.75,1009.5,866.91,658.41
2018,6,4,13,0,940.0,112.0,5.2,22.6,1000.0,832.16,635.37
2018,6,4,13,15,937.5,111.0,5.2,22.45,983.5,794.2,609.32
2018,6,4,13,30,935.0,110.0,5.2,22.3,967.0,754.42,581.77
2018,6,4,13,45,931.0,108.5,5.2,22.1,943.5,711.55,550.04
2018,6,4,14,0,927.0,107.0,5.2,21.9,920.0,667.3,516.33
2018,6,4,14,15,920.5,105.5,5.2,21.7,889.5,620.41,479.85
2018,6,4,14,30,914.0,104.0,5.2,21.5,859.0,572.73,441.83
2018,6,4,14,45,902.5,103.5,5.2,21.25,821.5,522.87,401.25
2018,6,4,15,0,891.0,103.0,5.2,21.0,784.0,473.06,359.64
2018,6,4,15,15,874.0,102.5,5.2,21.0,740.5,421.41,315.36
2018,6,4,15,30,857.0,102.0,5.2,21.0,697.0,370.75,271.08
2018,6,4,15,45,851.0,96.5,5.15,20.3,654.5,320.48,226.96
2018,6,4,16,0,845.0,91.0,5.1,19.6,612.0,270.58,182.89
2018,6,4,16,15,824.0,89.0,5.05,19.15,563.0,214.22,134.91
2018,6,4,16,30,803.0,87.0,5.0,18.7,514.0,166.97,96.88
2018,6,4,16,45,778.5,83.0,4.95,18.2,463.5,120.31,64.67
2018,6,4,17,0,754.0,79.0,4.9,17.7,413.0,76.59,43.66
2018,6,4,17,15,719.0,75.0,4.85,17.15,361.5,52.93,41.11
2018,6,4,17,30,684.0,71.0,4.8,16.6,310.0,47.11,36.17
2018,6,4,17,45,630.5,65.5,4.7,16.0,258.5,45.05,34.48
2018,6,4,18,0,577.0,60.0,4.6,15.4,207.0,42.88,32.57
2018,6,4,18,15,496.0,53.0,4.5,14.9,159.5,39.28,29.23
2018,6,4,18,30,415.0,46.0,4.4,14.4,112.0,35.56,25.56
2018,6,4,18,45,304.5,36.0,4.25,13.9,75.5,28.8,18.82
2018,6,4,19,0,194.0,26.0,4.1,13.4,39.0,20.59,5.8
2018,6,4,19,15,102.0,14.0,4.05,13.15,20.5,13.34,0.0
2018,6,4,19,30,10.0,2.0,4.0,12.9,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.0,12.65,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.6,11.05,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,11.2,18.0,43.88,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.55,49.0,141.75,87.49
2018,6,5,5,30,290.0,45.0,3.9,11.9,80.0,224.48,178.81
2018,6,5,5,45,306.0,53.0,4.0,12.2,105.5,253.36,208.97
2018,6,5,6,0,322.0,61.0,4.1,12.5,131.0,284.14,238.28
2018,6,5,6,15,182.0,87.0,4.1,12.85,128.5,229.04,192.11
2018,6,5,6,30,42.0,113.0,4.1,13.2,126.0,151.43,124.37
2018,6,5,6,45,137.5,132.5,4.1,13.55,186.0,252.32,210.93
2018,6,5,7,0,233.0,152.0,4.1,13.9,246.0,362.17,302.13
2018,6,5,7,15,444.5,136.0,4.1,14.35,346.0,528.58,438.06
2018,6,5,7,30,656.0,120.0,4.1,14.8,446.0,702.6,572.24
2018,6,5,7,45,722.0,115.5,4.1,15.25,508.0,771.97,620.45
2018,6,5,8,0,788.0,111.0,4.1,15.7,570.0,838.62,666.05
2018,6,5,8,15,807.5,113.0,4.05,16.2,617.0,876.74,689.7
2018,6,5,8,30,827.0,115.0,4.0,16.7,664.0,913.21,711.98
2018,6,5,8,45,844.0,116.0,4.0,17.2,708.0,944.28,730.45
2018,6,5,9,0,861.0,117.0,4.0,17.7,752.0,973.16,747.27
2018,6,5,9,15,878.0,115.5,3.95,18.1,792.0,988.46,754.61
2018,6,5,9,30,895.0,114.0,3.9,18.5,832.0,1009.77,766.2
2018,6,5,9,45,911.5,110.5,3.9,18.9,867.5,1025.77,774.45
2018,6,5,10,0,928.0,107.0,3.9,19.3,903.0,1038.97,780.91
2018,6,5,10,15,897.5,128.0,3.9,19.6,917.0,1028.4,771.81
2018,6,5,10,30,867.0,149.0,3.9,19.9,931.0,1013.87,760.41
2018,6,5,10,45,847.5,165.5,3.9,20.25,943.5,1011.47,757.19
2018,6,5,11,0,828.0,182.0,3.9,20.6,956.0,997.04,745.92
2018,6,5,11,15,871.0,159.0,3.95,20.7,983.0,992.38,742.49
2018,6,5,11,30,914.0,136.0,4.0,20.8,1010.0,993.74,743.15
2018,6,5,11,45,938.0,121.5,4.05,20.95,1022.5,981.68,734.67
2018,6,5,12,0,962.0,107.0,4.1,21.1,1035.0,966.16,724.02
2018,6,5,12,15,935.5,123.5,4.2,21.05,1024.5,931.92,701.5
2018,6,5,12,30,909.0,140.0,4.3,21.0,1014.0,895.97,677.75
2018,6,5,12,45,923.0,130.0,4.35,20.95,1010.0,868.37,659.4
2018,6,5,13,0,937.0,120.0,4.4,20.9,1006.0,837.8,638.86
2018,6,5,13,15,934.5,118.5,4.45,20.7,989.0,799.48,613.21
2018,6,5,13,30,932.0,117.0,4.5,20.5,972.0,759.37,586.03
2018,6,5,13,45,909.0,126.0,4.55,20.3,942.0,712.97,551.67
2018,6,5,14,0,886.0,135.0,4.6,20.1,912.0,666.55,516.48
2018,6,5,14,15,900.0,121.5,4.6,19.85,888.0,623.16,483.15
2018,6,5,14,30,914.0,108.0,4.6,19.6,864.0,577.25,446.85
2018,6,5,14,45,906.5,106.0,4.6,19.3,828.0,528.08,406.9
2018,6,5,15,0,899.0,104.0,4.6,19.0,792.0,478.6,365.59
2018,6,5,15,15,887.5,102.0,4.6,19.0,750.5,427.47,321.56
2018,6,5,15,30,876.0,100.0,4.6,19.0,709.0,376.81,277.02
2018,6,5,15,45,862.0,97.0,4.55,18.4,663.5,325.33,231.83
2018,6,5,16,0,848.0,94.0,4.5,17.8,618.0,268.21,182.02
2018,6,5,16,15,830.5,90.0,4.45,17.4,569.0,217.57,138.18
2018,6,5,16,30,813.0,86.0,4.4,17.0,520.0,168.87,98.51
2018,6,5,16,45,788.0,82.5,4.35,16.65,469.0,122.05,65.81
2018,6,5,17,0,763.0,79.0,4.3,16.3,418.0,78.22,44.37
2018,6,5,17,15,727.0,75.0,4.25,15.85,366.0,52.88,41.28
2018,6,5,17,30,691.0,71.0,4.2,15.4,314.0,47.05,36.31
2018,6,5,17,45,640.0,66.0,4.1,14.9,263.0,45.39,34.95
2018,6,5,18,0,589.0,61.0,4.0,14.4,212.0,43.66,33.42
2018,6,5,18,15,510.0,54.0,3.85,13.9,164.5,40.1,30.09
2018,6,5,18,30,431.0,47.0,3.7,13.4,117.0,36.41,26.45
2018,6,5,18,45,319.0,38.0,3.55,12.95,80.0,30.66,20.56
2018,6,5,19,0,207.0,29.0,3.4,12.5,43.0,23.06,8.01
2018,6,5,19,15,109.0,15.5,3.4,12.3,22.5,14.77,0.0
2018,6,5,19,30,11.0,2.0,3.4,12.1,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.45,11.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,4,45,6.0,5.5,3.55,11.65,5.5,0.0,0.0
2018,6,6,5,0,12.0,11.0,3.6,11.8,11.0,15.33,0.0
2018,6,6,5,15,29.0,25.5,3.65,12.05,28.5,48.72,26.87
2018,6,6,5,30,46.0,40.0,3.7,12.3,46.0,76.16,57.47
2018,6,6,5,45,78.5,59.0,3.75,12.5,74.0,118.06,94.88
2018,6,6,6,0,111.0,78.0,3.8,12.7,102.0,161.83,133.63
2018,6,6,6,15,131.0,94.0,3.85,13.0,129.5,195.74,163.38
2018,6,6,6,30,151.0,110.0,3.9,13.3,157.0,231.13,193.68
2018,6,6,6,45,85.0,116.5,3.9,13.6,144.0,194.45,161.33
2018,6,6,7,0,19.0,123.0,3.9,13.9,131.0,134.5,108.91
2018,6,6,7,15,42.0,149.0,3.95,14.2,169.0,188.97,154.55
2018,6,6,7,30,65.0,175.0,4.0,14.5,207.0,236.84,193.81
2018,6,6,7,45,163.0,210.0,4.0,14.8,302.0,373.09,305.42
2018,6,6,8,0,261.0,245.0,4.0,15.1,397.0,515.65,417.41
2018,6,6,8,15,288.5,261.0,4.05,15.5,442.0,562.3,451.39
2018,6,6,8,30,316.0,277.0,4.1,15.9,487.0,609.15,485.38
2018,6,6,8,45,298.0,295.0,4.1,16.35,503.5,615.28,487.03
2018,6,6,9,0,280.0,313.0,4.1,16.8,520.0,619.48,487.49
2018,6,6,9,15,342.0,314.5,4.15,17.1,580.0,681.29,533.4
2018,6,6,9,30,404.0,316.0,4.2,17.4,640.0,756.18,587.34
2018,6,6,9,45,398.0,339.0,4.25,17.7,669.0,773.03,596.93
2018,6,6,10,0,392.0,362.0,4.3,18.0,698.0,777.0,597.92
2018,6,6,10,15,493.5,329.5,4.35,18.2,766.0,850.14,651.66
2018,6,6,10,30,595.0,297.0,4.4,18.4,834.0,911.59,696.12
2018,6,6,10,45,592.0,304.5,4.5,18.65,848.5,906.96,691.65
2018,6,6,11,0,589.0,312.0,4.6,18.9,863.0,899.94,686.04
2018,6,6,11,15,649.0,277.5,4.65,19.0,892.0,910.81,695.22
2018,6,6,11,30,709.0,243.0,4.7,19.1,921.0,917.61,700.89
2018,6,6,11,45,545.0,321.0,4.8,19.25,844.0,822.63,629.77
2018,6,6,12,0,381.0,399.0,4.9,19.4,767.0,727.34,557.19
2018,6,6,12,15,308.0,416.0,4.95,19.4,713.0,664.13,509.94
2018,6,6,12,30,235.0,433.0,5.0,19.4,659.0,603.48,463.86
2018,6,6,12,45,178.5,440.5,5.0,19.4,611.0,551.71,424.29
2018,6,6,13,0,122.0,448.0,5.0,19.4,563.0,503.48,387.07
2018,6,6,13,15,108.5,430.5,5.0,19.3,531.5,468.9,361.35
2018,6,6,13,30,95.0,413.0,5.0,19.2,500.0,438.65,338.66
2018,6,6,13,45,117.0,391.5,5.0,19.15,496.0,423.81,328.23
2018,6,6,14,0,139.0,370.0,5.0,19.1,492.0,410.5,318.66
2018,6,6,14,15,273.5,319.0,5.0,18.95,549.0,430.05,335.47
2018,6,6,14,30,408.0,268.0,5.0,18.8,606.0,438.33,342.22
2018,6,6,14,45,356.5,271.0,4.95,18.6,557.0,393.03,305.99
2018,6,6,15,0,305.0,274.0,4.9,18.4,508.0,358.49,278.16
2018,6,6,15,15,396.5,241.0,4.9,18.4,528.0,343.11,263.73
2018,6,6,15,30,488.0,208.0,4.9,18.4,548.0,325.32,245.71
2018,6,6,15,45,307.5,235.5,4.9,17.9,445.0,274.63,207.95
2018,6,6,16,0,127.0,263.0,4.9,17.4,342.0,241.29,186.48
2018,6,6,16,15,142.0,242.5,4.85,17.0,324.0,219.01,168.14
2018,6,6,16,30,157.0,222.0,4.8,16.6,306.0,195.47,148.96
2018,6,6,16,45,208.0,197.0,4.8,16.2,296.5,170.77,128.37
2018,6,6,17,0,259.0,172.0,4.8,15.8,287.0,133.56,100.81
2018,6,6,17,15,297.0,145.5,4.7,15.35,262.0,106.16,88.21
2018,6,6,17,30,335.0,119.0,4.6,14.9,237.0,82.87,68.09
2018,6,6,17,45,334.0,100.0,4.5,14.4,202.0,71.25,58.01
2018,6,6,18,0,333.0,81.0,4.4,13.9,167.0,58.97,47.12
2018,6,6,18,15,282.5,68.0,4.2,13.55,130.0,50.59,39.46
2018,6,6,18,30,232.0,55.0,4.0,13.2,93.0,41.8,31.23
2018,6,6,18,45,157.5,41.5,3.8,12.8,63.5,33.71,23.23
2018,6,6,19,0,83.0,28.0,3.6,12.4,34.0,23.0,8.64
2018,6,6,19,15,42.5,15.0,3.6,12.3,18.0,14.3,0.0
2018,6,6,19,30,2.0,2.0,3.6,12.2,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.65,12.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,7,4,45,4.0,3.5,3.55,11.2,3.5,0.0,0.0
2018,6,7,5,0,8.0,7.0,3.6,11.3,7.0,9.9,0.0
2018,6,7,5,15,40.5,18.0,3.7,11.6,22.5,47.85,26.62
2018,6,7,5,30,73.0,29.0,3.8,11.9,38.0,80.31,61.23
2018,6,7,5,45,65.0,33.0,3.9,12.2,43.5,81.38,64.17
2018,6,7,6,0,57.0,37.0,4.0,12.5,49.0,75.17,59.83
2018,6,7,6,15,28.5,42.5,4.05,12.95,48.5,58.74,45.58
2018,6,7,6,30,0.0,48.0,4.1,13.4,48.0,44.6,32.71
2018,6,7,6,45,0.0,68.5,4.15,13.85,68.5,63.73,48.92
2018,6,7,7,0,0.0,89.0,4.2,14.3,89.0,84.0,65.83
2018,6,7,7,15,1.5,118.5,4.2,14.75,119.0,115.0,91.5
2018,6,7,7,30,3.0,148.0,4.2,15.2,149.0,146.2,116.88
2018,6,7,7,45,3.5,158.0,4.2,15.65,159.5,155.9,124.22
2018,6,7,8,0,4.0,168.0,4.2,16.1,170.0,165.69,131.59
2018,6,7,8,15,9.0,194.5,4.15,16.5,200.0,196.68,156.19
2018,6,7,8,30,14.0,221.0,4.1,16.9,230.0,227.76,180.48
2018,6,7,8,45,24.0,253.5,4.05,17.35,270.5,269.83,213.25
2018,6,7,9,0,34.0,286.0,4.0,17.8,311.0,325.62,256.07
2018,6,7,9,15,67.5,326.5,4.05,18.15,379.5,400.24,313.58
2018,6,7,9,30,101.0,367.0,4.1,18.5,448.0,474.83,369.75
2018,6,7,9,45,186.5,372.5,4.15,18.9,529.5,575.65,446.13
2018,6,7,10,0,272.0,378.0,4.2,19.3,611.0,675.41,519.52
2018,6,7,10,15,542.0,277.5,4.3,19.5,760.5,844.28,647.16
2018,6,7,10,30,812.0,177.0,4.4,19.7,910.0,998.2,754.8
2018,6,7,10,45,849.5,161.0,4.55,19.9,942.5,1009.63,761.49
2018,6,7,11,0,887.0,145.0,4.7,20.1,975.0,1009.86,761.72
2018,6,7,11,15,891.5,145.5,4.7,20.2,989.0,1000.1,754.31
2018,6,7,11,30,896.0,146.0,4.7,20.3,1003.0,987.4,745.08
2018,6,7,11,45,899.5,145.0,4.75,20.35,1009.5,969.52,732.96
2018,6,7,12,0,903.0,144.0,4.8,20.4,1016.0,948.94,719.05
2018,6,7,12,15,903.0,144.0,4.8,20.5,1014.5,923.61,701.37
2018,6,7,12,30,903.0,144.0,4.8,20.6,1013.0,895.94,682.11
2018,6,7,12,45,900.5,143.5,4.8,20.65,1003.0,863.57,659.68
2018,6,7,13,0,898.0,143.0,4.8,20.7,993.0,829.24,635.8
2018,6,7,13,15,896.5,141.5,4.8,20.75,977.5,792.96,610.43
2018,6,7,13,30,895.0,140.0,4.8,20.8,962.0,754.9,583.02
2018,6,7,13,45,892.5,137.5,4.8,20.85,939.5,713.69,551.87
2018,6,7,14,0,890.0,135.0,4.8,20.9,917.0,671.07,519.06
2018,6,7,14,15,884.0,132.0,4.75,20.8,886.5,624.76,482.94
2018,6,7,14,30,878.0,129.0,4.7,20.7,856.0,577.69,445.41
2018,6,7,14,45,870.5,125.5,4.7,20.65,820.5,528.9,405.73
2018,6,7,15,0,863.0,122.0,4.7,20.6,785.0,479.86,364.85
2018,6,7,15,15,850.5,119.5,4.7,20.6,743.5,424.24,318.0
2018,6,7,15,30,838.0,117.0,4.7,20.6,702.0,374.21,274.49
2018,6,7,15,45,824.5,113.0,4.6,20.1,657.0,323.57,230.35
2018,6,7,16,0,811.0,109.0,4.5,19.6,612.0,274.14,187.01
2018,6,7,16,15,794.0,104.0,4.45,19.2,564.0,224.62,144.52
2018,6,7,16,30,777.0,99.0,4.4,18.8,516.0,177.01,105.9
2018,6,7,16,45,752.5,94.5,4.3,18.35,465.5,131.23,73.75
2018,6,7,17,0,728.0,90.0,4.2,17.9,415.0,82.51,47.09
2018,6,7,17,15,691.5,85.0,4.1,17.35,363.5,54.84,42.74
2018,6,7,17,30,655.0,80.0,4.0,16.8,312.0,53.67,41.93
2018,6,7,17,45,605.0,73.5,3.9,16.25,261.5,51.15,39.85
2018,6,7,18,0,555.0,67.0,3.8,15.7,211.0,48.48,37.51
2018,6,7,18,15,479.5,58.5,3.6,15.1,164.0,43.84,33.27
2018,6,7,18,30,404.0,50.0,3.4,14.5,117.0,38.97,28.61
2018,6,7,18,45,295.5,39.5,3.15,13.85,80.0,30.66,20.58
2018,6,7,19,0,187.0,29.0,2.9,13.2,43.0,22.98,9.16
2018,6,7,19,15,98.0,15.5,2.9,12.9,22.5,14.77,0.0
2018,6,7,19,30,9.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.85,12.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,47.5,7.5,2.45,11.05,9.0,0.0,0.0
2018,6,8,5,0,95.0,15.0,2.6,11.4,18.0,52.63,0.0
2018,6,8,5,15,206.0,28.0,2.75,12.0,49.0,149.69,94.73
2018,6,8,5,30,317.0,41.0,2.9,12.6,80.0,232.08,184.48
2018,6,8,5,45,399.5,50.5,3.05,13.15,122.5,303.18,248.92
2018,6,8,6,0,482.0,60.0,3.2,13.7,165.0,381.0,316.64
2018,6,8,6,15,485.5,73.0,3.2,14.25,202.0,419.32,349.63
2018,6,8,6,30,489.0,86.0,3.2,14.8,239.0,456.98,380.4
2018,6,8,6,45,515.5,97.5,3.15,15.35,284.0,508.51,420.82
2018,6,8,7,0,542.0,109.0,3.1,15.9,329.0,560.8,460.25
2018,6,8,7,15,594.5,112.5,3.1,16.5,383.5,624.82,507.75
2018,6,8,7,30,647.0,116.0,3.1,17.1,438.0,690.59,554.07
2018,6,8,7,45,717.0,109.5,3.1,17.75,500.0,760.54,601.96
2018,6,8,8,0,787.0,103.0,3.1,18.4,562.0,828.65,647.09
2018,6,8,8,15,804.5,105.5,3.1,18.95,608.0,865.54,669.37
2018,6,8,8,30,822.0,108.0,3.1,19.5,654.0,900.74,690.37
2018,6,8,8,45,835.5,110.5,3.15,20.1,696.5,930.25,707.42
2018,6,8,9,0,849.0,113.0,3.2,20.7,739.0,949.15,717.17
2018,6,8,9,15,858.5,115.5,3.25,21.25,777.0,970.04,728.51
2018,6,8,9,30,868.0,118.0,3.3,21.8,815.0,988.28,738.04
2018,6,8,9,45,874.5,120.0,3.35,22.3,846.5,1000.23,743.59
2018,6,8,10,0,881.0,122.0,3.4,22.8,878.0,1009.27,747.34
2018,6,8,10,15,887.5,123.0,3.45,23.25,904.5,1014.28,748.69
2018,6,8,10,30,894.0,124.0,3.5,23.7,931.0,1016.27,748.21
2018,6,8,10,45,899.0,124.0,3.55,24.15,950.5,1012.72,744.22
2018,6,8,11,0,904.0,124.0,3.6,24.6,970.0,1006.13,738.41
2018,6,8,11,15,907.0,124.5,3.65,25.0,983.0,995.1,729.95
2018,6,8,11,30,910.0,125.0,3.7,25.4,996.0,981.13,719.7
2018,6,8,11,45,912.0,124.0,3.75,25.75,1001.0,961.96,706.25
2018,6,8,12,0,914.0,123.0,3.8,26.1,1006.0,940.1,691.11
2018,6,8,12,15,911.5,124.0,3.9,26.2,1003.0,913.57,673.84
2018,6,8,12,30,909.0,125.0,4.0,26.3,1000.0,884.77,654.98
2018,6,8,12,45,904.5,126.5,4.1,26.4,990.0,852.63,633.77
2018,6,8,13,0,900.0,128.0,4.2,26.5,980.0,818.59,611.12
2018,6,8,13,15,897.0,126.0,4.3,26.4,963.0,780.88,586.21
2018,6,8,13,30,894.0,124.0,4.4,26.3,946.0,741.5,559.76
2018,6,8,13,45,889.5,122.5,4.5,26.25,923.0,700.02,529.68
2018,6,8,14,0,885.0,121.0,4.6,26.2,900.0,657.28,498.12
2018,6,8,14,15,879.5,118.5,4.7,25.95,870.5,612.04,464.29
2018,6,8,14,30,874.0,116.0,4.8,25.7,841.0,565.99,428.86
2018,6,8,14,45,867.0,112.5,4.85,25.5,805.5,517.75,390.58
2018,6,8,15,0,860.0,109.0,4.9,25.3,770.0,469.22,351.01
2018,6,8,15,15,848.0,107.0,4.9,25.3,729.5,419.84,309.46
2018,6,8,15,30,836.0,105.0,4.9,25.3,689.0,371.0,267.52
2018,6,8,15,45,824.0,100.5,4.95,24.55,645.0,314.5,219.92
2018,6,8,16,0,812.0,96.0,5.0,23.8,601.0,265.1,177.35
2018,6,8,16,15,797.5,91.5,4.95,23.25,554.5,216.45,135.94
2018,6,8,16,30,783.0,87.0,4.9,22.7,508.0,169.43,98.04
2018,6,8,16,45,761.0,82.5,4.85,22.15,458.5,123.53,65.89
2018,6,8,17,0,739.0,78.0,4.8,21.6,409.0,80.3,43.77
2018,6,8,17,15,709.0,73.5,4.65,20.9,359.5,51.38,39.11
2018,6,8,17,30,679.0,69.0,4.5,20.2,310.0,45.31,34.05
2018,6,8,17,45,637.0,63.0,4.3,19.55,261.0,42.83,32.01
2018,6,8,18,0,595.0,57.0,4.1,18.9,212.0,40.16,29.72
2018,6,8,18,15,524.5,50.0,3.85,18.2,165.5,36.44,26.37
2018,6,8,18,30,454.0,43.0,3.6,17.5,119.0,32.54,22.68
2018,6,8,18,45,341.5,34.5,3.35,16.8,81.0,27.04,17.29
2018,6,8,19,0,229.0,26.0,3.1,16.1,43.0,21.29,8.37
2018,6,8,19,15,122.0,14.0,3.1,15.75,22.5,13.34,0.0
2018,6,8,19,30,15.0,2.0,3.1,15.4,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,3.05,15.0,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,3.0,13.15,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,3.2,13.3,8.0,10.45,0.0
2018,6,9,5,15,6.0,13.5,3.4,13.55,14.0,15.39,4.77
2018,6,9,5,30,5.0,19.0,3.6,13.8,20.0,20.1,10.96
2018,6,9,5,45,2.5,19.5,3.85,14.05,20.0,19.43,10.81
2018,6,9,6,0,0.0,20.0,4.1,14.3,20.0,18.54,10.18
2018,6,9,6,15,0.0,35.5,4.2,14.5,35.5,32.95,22.59
2018,6,9,6,30,0.0,51.0,4.3,14.7,51.0,47.39,34.92
2018,6,9,6,45,29.5,97.0,4.35,14.95,109.0,120.8,97.82
2018,6,9,7,0,59.0,143.0,4.4,15.2,167.0,196.29,161.11
2018,6,9,7,15,52.0,157.0,4.4,15.3,180.0,206.28,168.48
2018,6,9,7,30,45.0,171.0,4.4,15.4,193.0,215.72,175.35
2018,6,9,7,45,46.5,196.0,4.4,15.55,221.0,244.58,198.08
2018,6,9,8,0,48.0,221.0,4.4,15.7,249.0,273.11,220.21
2018,6,9,8,15,64.0,250.0,4.4,15.9,290.5,318.97,256.32
2018,6,9,8,30,80.0,279.0,4.4,16.1,332.0,365.03,291.98
2018,6,9,8,45,160.0,302.0,4.4,16.35,417.0,478.8,381.47
2018,6,9,9,0,240.0,325.0,4.4,16.6,502.0,594.71,469.55
2018,6,9,9,15,289.0,337.0,4.5,17.05,561.0,654.92,513.6
2018,6,9,9,30,338.0,349.0,4.6,17.5,620.0,715.01,557.09
2018,6,9,9,45,362.5,355.0,4.65,17.95,656.5,743.78,576.58
2018,6,9,10,0,387.0,361.0,4.7,18.4,693.0,771.4,595.24
2018,6,9,10,15,456.5,348.5,4.75,18.85,752.0,833.58,639.58
2018,6,9,10,30,526.0,336.0,4.8,19.3,811.0,883.01,674.3
2018,6,9,10,45,574.0,321.5,4.9,19.7,850.0,906.8,690.91
2018,6,9,11,0,622.0,307.0,5.0,20.1,889.0,928.16,705.9
2018,6,9,11,15,588.0,334.0,5.1,20.35,890.0,908.62,690.29
2018,6,9,11,30,554.0,361.0,5.2,20.6,891.0,887.33,673.73
2018,6,9,11,45,606.0,320.5,5.3,20.85,903.5,877.9,668.78
2018,6,9,12,0,658.0,280.0,5.4,21.1,916.0,867.57,662.97
2018,6,9,12,15,452.5,373.0,5.45,21.05,810.0,753.3,575.98
2018,6,9,12,30,247.0,466.0,5.5,21.0,704.0,644.41,491.66
2018,6,9,12,45,383.0,416.5,5.55,21.0,781.5,696.26,533.5
2018,6,9,13,0,519.0,367.0,5.6,21.0,859.0,738.85,567.22
2018,6,9,13,15,631.5,295.5,5.65,20.9,883.5,733.5,566.1
2018,6,9,13,30,744.0,224.0,5.7,20.8,908.0,722.48,560.38
2018,6,9,13,45,686.0,248.0,5.7,20.75,866.5,670.74,520.38
2018,6,9,14,0,628.0,272.0,5.7,20.7,825.0,622.22,482.52
2018,6,9,14,15,557.5,290.0,5.7,20.55,768.5,566.94,439.46
2018,6,9,14,30,487.0,308.0,5.7,20.4,712.0,514.57,398.34
2018,6,9,14,45,498.5,286.5,5.75,20.25,684.5,476.05,367.96
2018,6,9,15,0,510.0,265.0,5.8,20.1,657.0,436.36,335.82
2018,6,9,15,15,506.0,250.0,5.8,20.1,621.5,394.62,301.16
2018,6,9,15,30,502.0,235.0,5.8,20.1,586.0,353.23,266.21
2018,6,9,15,45,482.5,224.0,5.8,19.65,543.5,310.85,230.89
2018,6,9,16,0,463.0,213.0,5.8,19.2,501.0,270.5,197.16
2018,6,9,16,15,486.5,187.0,5.75,18.8,468.5,229.17,161.38
2018,6,9,16,30,510.0,161.0,5.7,18.4,436.0,186.02,125.11
2018,6,9,16,45,511.0,143.5,5.65,18.05,396.0,145.32,94.6
2018,6,9,17,0,512.0,126.0,5.6,17.7,356.0,105.1,69.96
2018,6,9,17,15,472.5,116.0,5.45,17.25,308.5,78.55,63.52
2018,6,9,17,30,433.0,106.0,5.3,16.8,261.0,73.57,59.43
2018,6,9,17,45,415.0,90.5,5.15,16.35,220.0,64.27,51.41
2018,6,9,18,0,397.0,75.0,5.0,15.9,179.0,54.45,42.76
2018,6,9,18,15,362.0,62.5,4.75,15.4,142.0,46.36,35.46
2018,6,9,18,30,327.0,50.0,4.5,14.9,105.0,37.87,27.63
2018,6,9,18,45,247.0,38.5,4.3,14.4,72.5,29.73,19.82
2018,6,9,19,0,167.0,27.0,4.1,13.9,40.0,21.25,8.85
2018,6,9,19,15,90.5,15.5,3.95,13.6,22.0,14.77,0.0
2018,6,9,19,30,14.0,4.0,3.8,13.3,4.0,0.0,0.0
2018,6,9,19,45,7.0,2.0,3.65,13.05,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,10,4,45,28.5,7.0,2.25,10.05,8.0,0.0,0.0
2018,6,10,5,0,57.0,14.0,2.4,10.4,16.0,36.34,0.0
2018,6,10,5,15,145.0,27.0,2.55,11.0,42.5,120.66,76.48
2018,6,10,5,30,233.0,40.0,2.7,11.6,69.0,188.49,149.99
2018,6,10,5,45,315.5,50.5,2.8,12.15,108.5,254.74,209.94
2018,6,10,6,0,398.0,61.0,2.9,12.7,148.0,332.62,277.73
2018,6,10,6,15,420.5,74.5,3.0,13.45,187.0,375.52,314.62
2018,6,10,6,30,443.0,88.0,3.1,14.2,226.0,423.45,353.96
2018,6,10,6,45,496.0,95.5,3.2,14.9,276.0,492.23,408.78
2018,6,10,7,0,549.0,103.0,3.3,15.6,326.0,559.07,460.34
2018,6,10,7,15,587.5,110.0,3.35,16.3,377.0,616.29,502.42
2018,6,10,7,30,626.0,117.0,3.4,17.0,428.0,674.48,543.42
2018,6,10,7,45,690.5,114.5,3.5,17.65,490.5,744.04,592.03
2018,6,10,8,0,755.0,112.0,3.6,18.3,553.0,810.94,637.41
2018,6,10,8,15,788.0,110.5,3.55,18.85,604.0,856.49,666.02
2018,6,10,8,30,821.0,109.0,3.5,19.4,655.0,901.04,693.49
2018,6,10,8,45,835.5,111.5,3.5,19.95,698.0,931.53,711.07
2018,6,10,9,0,850.0,114.0,3.5,20.5,741.0,951.39,721.33
2018,6,10,9,15,862.5,115.5,3.5,20.95,780.0,974.16,733.91
2018,6,10,9,30,875.0,117.0,3.5,21.4,819.0,994.36,744.7
2018,6,10,9,45,885.5,116.5,3.5,21.85,852.0,1007.71,750.93
2018,6,10,10,0,896.0,116.0,3.5,22.3,885.0,1018.23,755.41
2018,6,10,10,15,902.5,116.0,3.5,22.65,911.0,1022.36,756.08
2018,6,10,10,30,909.0,116.0,3.5,23.0,937.0,1023.47,754.92
2018,6,10,10,45,913.5,116.0,3.5,23.4,956.5,1019.54,750.46
2018,6,10,11,0,918.0,116.0,3.5,23.8,976.0,1012.55,744.15
2018,6,10,11,15,921.5,116.0,3.55,24.0,989.0,1001.54,736.3
2018,6,10,11,30,925.0,116.0,3.6,24.2,1002.0,987.56,726.61
2018,6,10,11,45,928.0,114.5,3.6,24.4,1007.5,968.76,713.5
2018,6,10,12,0,931.0,113.0,3.6,24.6,1013.0,947.21,698.65
2018,6,10,12,15,931.0,112.0,3.7,24.7,1010.5,920.83,681.51
2018,6,10,12,30,931.0,111.0,3.8,24.8,1008.0,892.02,662.67
2018,6,10,12,45,929.5,109.5,3.95,24.9,998.0,859.23,641.26
2018,6,10,13,0,928.0,108.0,4.1,25.0,988.0,824.33,618.21
2018,6,10,13,15,925.0,107.0,4.15,24.9,971.5,786.76,593.15
2018,6,10,13,30,922.0,106.0,4.2,24.8,955.0,747.43,566.64
2018,6,10,13,45,917.5,105.0,4.3,24.75,931.5,705.49,536.68
2018,6,10,14,0,913.0,104.0,4.4,24.7,908.0,662.23,504.45
2018,6,10,14,15,906.5,101.5,4.45,24.45,877.5,615.38,469.14
2018,6,10,14,30,900.0,99.0,4.5,24.2,847.0,567.76,432.31
2018,6,10,14,45,892.0,97.0,4.6,24.0,811.5,519.25,393.77
2018,6,10,15,0,884.0,95.0,4.7,23.8,776.0,470.49,353.88
2018,6,10,15,15,872.5,93.5,4.7,23.8,735.5,420.7,311.73
2018,6,10,15,30,861.0,92.0,4.7,23.8,695.0,371.39,269.08
2018,6,10,15,45,848.0,88.5,4.75,23.0,650.5,320.71,225.6
2018,6,10,16,0,835.0,85.0,4.8,22.2,606.0,271.05,182.54
2018,6,10,16,15,819.0,82.0,4.8,21.7,559.0,222.42,140.79
2018,6,10,16,30,803.0,79.0,4.8,21.2,512.0,168.27,96.79
2018,6,10,16,45,780.5,75.0,4.75,20.65,462.5,121.73,63.64
2018,6,10,17,0,758.0,71.0,4.7,20.1,413.0,77.88,40.52
2018,6,10,17,15,727.0,67.5,4.6,19.45,363.0,46.6,35.17
2018,6,10,17,30,696.0,64.0,4.5,18.8,313.0,45.75,34.64
2018,6,10,17,45,653.0,59.0,4.4,18.15,264.0,43.57,32.86
2018,6,10,18,0,610.0,54.0,4.3,17.5,215.0,37.67,27.71
2018,6,10,18,15,545.0,48.5,4.05,16.85,169.5,35.09,25.35
2018,6,10,18,30,480.0,43.0,3.8,16.2,124.0,32.44,22.75
2018,6,10,18,45,378.0,35.0,3.55,15.55,86.0,27.39,17.77
2018,6,10,19,0,276.0,27.0,3.3,14.9,48.0,22.15,9.77
2018,6,10,19,15,154.5,16.0,3.2,14.55,26.0,15.25,0.0
2018,6,10,19,30,33.0,5.0,3.1,14.2,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.95,13.9,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.95,11.6,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.1,11.9,20.0,67.28,0.0
2018,6,11,5,15,255.5,26.0,2.15,12.45,51.5,169.88,108.89
2018,6,11,5,30,382.0,36.0,2.2,13.0,83.0,259.32,205.69
2018,6,11,5,45,464.0,43.0,2.25,13.55,126.0,329.39,269.22
2018,6,11,6,0,546.0,50.0,2.3,14.1,169.0,406.29,335.6
2018,6,11,6,15,599.5,55.0,2.3,14.9,216.5,468.96,387.75
2018,6,11,6,30,653.0,60.0,2.3,15.7,264.0,531.77,437.79
2018,6,11,6,45,690.5,64.0,2.25,16.45,314.0,588.68,479.8
2018,6,11,7,0,728.0,68.0,2.2,17.2,364.0,646.87,520.56
2018,6,11,7,15,755.0,72.0,2.25,18.0,414.5,697.77,554.89
2018,6,11,7,30,782.0,76.0,2.3,18.8,465.0,748.59,588.2
2018,6,11,7,45,803.0,79.0,2.35,19.6,514.0,792.66,615.83
2018,6,11,8,0,824.0,82.0,2.4,20.4,563.0,828.38,637.08
2018,6,11,8,15,840.0,84.5,2.4,21.05,609.5,864.88,658.54
2018,6,11,8,30,856.0,87.0,2.4,21.7,656.0,899.64,678.45
2018,6,11,8,45,868.0,89.5,2.35,22.3,698.5,928.64,693.89
2018,6,11,9,0,880.0,92.0,2.3,22.9,741.0,955.31,707.61
2018,6,11,9,15,881.0,98.5,2.3,23.5,777.0,973.28,716.02
2018,6,11,9,30,882.0,105.0,2.3,24.1,813.0,988.2,722.54
2018,6,11,9,45,879.0,113.0,2.3,24.7,843.0,997.67,725.62
2018,6,11,10,0,876.0,121.0,2.3,25.3,873.0,1003.91,726.77
2018,6,11,10,15,883.5,121.5,2.35,25.8,900.0,1009.53,728.48
2018,6,11,10,30,891.0,122.0,2.4,26.3,927.0,1012.17,728.4
2018,6,11,10,45,896.0,123.0,2.4,26.75,947.5,1009.81,724.91
2018,6,11,11,0,901.0,124.0,2.4,27.2,968.0,1004.4,719.66
2018,6,11,11,15,904.0,124.5,2.45,27.55,981.0,993.55,711.9
2018,6,11,11,30,907.0,125.0,2.5,27.9,994.0,979.77,702.4
2018,6,11,11,45,909.0,125.0,2.55,28.25,1000.0,961.74,690.28
2018,6,11,12,0,911.0,125.0,2.6,28.6,1006.0,941.0,676.5
2018,6,11,12,15,913.5,123.5,2.7,28.8,1005.5,916.73,661.27
2018,6,11,12,30,916.0,122.0,2.8,29.0,1005.0,889.98,644.36
2018,6,11,12,45,918.0,119.0,2.9,29.25,997.0,859.09,624.49
2018,6,11,13,0,920.0,116.0,3.0,29.5,989.0,825.93,603.0
2018,6,11,13,15,917.5,115.0,3.1,29.55,973.0,788.99,579.24
2018,6,11,13,30,915.0,114.0,3.2,29.6,957.0,750.27,554.03
2018,6,11,13,45,910.5,113.0,3.25,29.65,934.0,708.58,524.75
2018,6,11,14,0,906.0,112.0,3.3,29.7,911.0,665.58,493.52
2018,6,11,14,15,894.0,114.0,3.4,29.6,880.0,619.59,459.78
2018,6,11,14,30,882.0,116.0,3.5,29.5,849.0,573.26,424.86
2018,6,11,14,45,879.5,111.0,3.55,29.4,815.5,525.71,388.05
2018,6,11,15,0,877.0,106.0,3.6,29.3,782.0,477.44,349.62
2018,6,11,15,15,865.5,104.0,3.6,29.3,741.5,427.51,308.77
2018,6,11,15,30,854.0,102.0,3.6,29.3,701.0,378.06,267.39
2018,6,11,15,45,840.0,99.0,3.7,28.8,656.5,327.75,225.34
2018,6,11,16,0,826.0,96.0,3.8,28.3,612.0,271.86,178.73
2018,6,11,16,15,808.0,93.0,3.8,27.8,564.5,223.03,138.1
2018,6,11,16,30,790.0,90.0,3.8,27.3,517.0,176.17,101.02
2018,6,11,16,45,766.0,86.0,3.8,26.8,467.0,130.1,69.01
2018,6,11,17,0,742.0,82.0,3.8,26.3,417.0,86.89,46.61
2018,6,11,17,15,708.0,78.0,3.7,25.45,366.5,54.82,41.26
2018,6,11,17,30,674.0,74.0,3.6,24.6,316.0,48.84,36.42
2018,6,11,17,45,626.5,68.5,3.55,23.8,266.0,46.9,34.93
2018,6,11,18,0,579.0,63.0,3.5,23.0,216.0,44.84,33.24
2018,6,11,18,15,509.0,56.0,3.3,21.9,170.0,41.35,30.2
2018,6,11,18,30,439.0,49.0,3.1,20.8,124.0,37.73,26.83
2018,6,11,18,45,332.5,39.0,2.9,19.75,85.5,31.06,20.53
2018,6,11,19,0,226.0,29.0,2.7,18.7,47.0,22.88,10.36
2018,6,11,19,15,123.5,16.5,2.6,18.1,25.5,15.73,0.0
2018,6,11,19,30,21.0,4.0,2.5,17.5,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.45,16.9,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,12,4,45,70.5,8.0,1.55,13.25,10.5,0.0,0.0
2018,6,12,5,0,141.0,16.0,1.7,13.6,21.0,72.09,0.0
2018,6,12,5,15,273.0,26.0,1.85,14.25,53.5,177.71,113.28
2018,6,12,5,30,405.0,36.0,2.0,14.9,86.0,270.64,212.95
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,341.31,276.64
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,418.81,343.11
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,479.34,392.94
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,547.35,445.93
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,605.63,487.9
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,665.22,528.76
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,715.86,561.33
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,766.35,592.72
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,802.78,613.24
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,845.01,637.29
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,880.77,658.04
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,914.67,677.35
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,943.68,693.09
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,970.29,707.19
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,991.34,718.33
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,1009.6,727.75
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,1022.49,733.94
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,1032.33,738.31
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,1036.51,739.06
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,1037.53,737.97
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,1033.87,734.23
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,1027.01,728.63
2018,6,12,11,15,956.0,95.5,3.1,31.1,1001.0,1015.05,720.94
