Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,16,45,98.5,10.0,1.15,10.9,14.5,9.53,0.0
2018,12,8,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,9,7,15,8.0,6.5,0.95,7.35,7.0,9.18,0.0
2018,12,9,7,30,16.0,13.0,0.9,7.6,14.0,22.28,0.0
2018,12,9,7,45,8.0,26.0,0.85,7.85,26.5,32.0,18.66
2018,12,9,8,0,0.0,39.0,0.8,8.1,39.0,38.9,27.22
2018,12,9,8,15,2.0,54.5,0.9,8.4,55.0,55.74,42.31
2018,12,9,8,30,4.0,70.0,1.0,8.7,71.0,72.25,56.92
2018,12,9,8,45,31.5,88.0,1.1,9.05,96.5,110.35,90.05
2018,12,9,9,0,59.0,106.0,1.2,9.4,122.0,143.89,118.88
2018,12,9,9,15,41.0,111.0,1.15,9.65,123.0,137.36,113.02
2018,12,9,9,30,23.0,116.0,1.1,9.9,124.0,130.97,107.23
2018,12,9,9,45,57.0,128.5,1.05,10.2,150.5,161.76,133.32
2018,12,9,10,0,91.0,141.0,1.0,10.5,177.0,199.31,164.41
2018,12,9,10,15,65.0,142.0,1.0,10.75,168.5,177.13,145.2
2018,12,9,10,30,39.0,143.0,1.0,11.0,160.0,162.1,132.13
2018,12,9,10,45,33.0,156.0,1.0,11.25,171.0,170.55,138.74
2018,12,9,11,0,27.0,169.0,1.0,11.5,182.0,178.76,145.04
2018,12,9,11,15,21.5,135.5,1.1,11.55,146.0,141.04,113.77
2018,12,9,11,30,16.0,102.0,1.2,11.6,110.0,104.83,83.57
2018,12,9,11,45,8.0,100.5,1.3,11.65,104.5,97.47,77.36
2018,12,9,12,0,0.0,99.0,1.4,11.7,99.0,92.21,72.9
2018,12,9,12,15,1.5,114.0,1.45,11.7,114.5,106.67,85.06
2018,12,9,12,30,3.0,129.0,1.5,11.7,130.0,120.81,96.87
2018,12,9,12,45,16.5,153.0,1.55,11.65,160.5,146.98,118.5
2018,12,9,13,0,30.0,177.0,1.6,11.6,191.0,170.62,137.74
2018,12,9,13,15,58.0,161.0,1.6,11.5,187.0,162.21,129.97
2018,12,9,13,30,86.0,145.0,1.6,11.4,183.0,150.54,119.18
2018,12,9,13,45,222.5,142.5,1.6,11.3,232.5,168.88,128.78
2018,12,9,14,0,359.0,140.0,1.6,11.2,282.0,174.43,126.67
2018,12,9,14,15,374.0,126.5,1.6,11.05,264.0,145.83,102.15
2018,12,9,14,30,389.0,113.0,1.6,10.9,246.0,115.65,78.77
2018,12,9,14,45,352.5,102.5,1.55,10.75,213.0,84.71,60.7
2018,12,9,15,0,316.0,92.0,1.5,10.6,180.0,66.42,54.49
2018,12,9,15,15,230.0,82.5,1.5,10.6,141.5,64.26,52.45
2018,12,9,15,30,144.0,73.0,1.5,10.6,103.0,57.28,45.92
2018,12,9,15,45,102.0,57.5,1.35,10.05,76.5,48.07,37.34
2018,12,9,16,0,60.0,42.0,1.2,9.5,50.0,35.72,25.75
2018,12,9,16,15,48.0,28.0,1.15,9.25,33.0,24.25,13.63
2018,12,9,16,30,36.0,14.0,1.1,9.0,16.0,11.85,0.0
2018,12,9,16,45,18.0,7.0,1.05,8.8,8.0,6.67,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,7,15,6.5,4.5,1.45,6.85,5.0,6.71,0.0
2018,12,10,7,30,13.0,9.0,1.6,7.1,10.0,13.76,0.0
2018,12,10,7,45,10.5,18.0,1.75,7.35,19.0,21.41,10.33
2018,12,10,8,0,8.0,27.0,1.9,7.6,28.0,29.92,19.64
2018,12,10,8,15,22.0,41.5,2.05,7.9,45.5,52.59,39.75
2018,12,10,8,30,36.0,56.0,2.2,8.2,63.0,75.38,59.98
2018,12,10,8,45,22.0,71.5,2.3,8.55,76.0,85.07,68.5
2018,12,10,9,0,8.0,87.0,2.4,8.9,89.0,89.11,71.9
2018,12,10,9,15,18.5,107.0,2.5,9.3,113.0,115.02,94.2
2018,12,10,9,30,29.0,127.0,2.6,9.7,137.0,147.01,121.33
2018,12,10,9,45,60.0,143.0,2.7,10.15,166.0,179.81,149.01
2018,12,10,10,0,91.0,159.0,2.8,10.6,195.0,212.34,176.06
2018,12,10,10,15,55.5,149.0,2.9,11.1,171.5,179.37,147.55
2018,12,10,10,30,20.0,139.0,3.0,11.6,148.0,143.22,116.47
2018,12,10,10,45,10.5,124.0,3.05,12.05,128.5,122.55,98.75
2018,12,10,11,0,1.0,109.0,3.1,12.5,109.0,102.62,81.65
2018,12,10,11,15,4.0,131.0,3.05,12.85,132.5,124.98,100.24
2018,12,10,11,30,7.0,153.0,3.0,13.2,156.0,147.0,118.32
2018,12,10,11,45,23.0,170.0,3.0,13.55,181.0,169.97,137.08
2018,12,10,12,0,39.0,187.0,3.0,13.9,206.0,193.74,156.23
2018,12,10,12,15,125.0,193.5,2.95,14.1,254.0,235.46,189.47
2018,12,10,12,30,211.0,200.0,2.9,14.3,302.0,269.02,214.9
2018,12,10,12,45,459.0,152.0,2.9,14.5,367.5,307.61,240.95
2018,12,10,13,0,707.0,104.0,2.9,14.7,433.0,327.38,248.9
2018,12,10,13,15,785.5,84.0,2.9,14.7,436.5,305.48,225.22
2018,12,10,13,30,864.0,64.0,2.9,14.7,440.0,277.1,195.31
2018,12,10,13,45,853.0,62.0,2.85,14.75,416.0,236.06,157.8
2018,12,10,14,0,842.0,60.0,2.8,14.8,392.0,194.37,120.88
2018,12,10,14,15,824.0,58.0,2.75,14.65,361.5,147.28,82.43
2018,12,10,14,30,806.0,56.0,2.7,14.5,331.0,104.43,52.57
2018,12,10,14,45,778.5,53.5,2.6,14.4,295.5,61.55,31.98
2018,12,10,15,0,751.0,51.0,2.5,14.3,260.0,38.41,28.79
2018,12,10,15,15,708.0,47.5,2.5,14.3,221.0,36.63,27.14
2018,12,10,15,30,665.0,44.0,2.5,14.3,182.0,34.91,25.45
2018,12,10,15,45,597.5,38.5,1.85,12.85,142.0,31.34,22.16
2018,12,10,16,0,530.0,33.0,1.2,11.4,102.0,27.77,18.63
2018,12,10,16,15,402.5,26.0,1.2,10.9,67.0,22.62,12.25
2018,12,10,16,30,275.0,19.0,1.2,10.4,32.0,15.88,0.0
2018,12,10,16,45,137.5,9.5,1.2,9.9,16.0,9.05,0.0
2018,12,10,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,11,7,15,126.5,9.0,1.2,3.9,14.0,55.4,0.0
2018,12,11,7,30,253.0,18.0,1.3,4.6,28.0,117.6,0.0
2018,12,11,7,45,397.5,25.5,1.4,5.25,64.0,216.29,148.81
2018,12,11,8,0,542.0,33.0,1.5,5.9,100.0,301.36,240.95
2018,12,11,8,15,611.0,37.5,1.6,6.5,140.0,351.54,288.11
2018,12,11,8,30,680.0,42.0,1.7,7.1,180.0,402.42,333.14
2018,12,11,8,45,724.0,45.5,1.75,7.65,220.0,439.7,365.47
2018,12,11,9,0,768.0,49.0,1.8,8.2,260.0,476.03,395.66
2018,12,11,9,15,793.0,52.0,1.8,8.85,295.5,500.16,414.67
2018,12,11,9,30,818.0,55.0,1.8,9.5,331.0,522.16,431.18
2018,12,11,9,45,833.5,58.0,1.8,10.1,361.5,536.52,441.14
2018,12,11,10,0,849.0,61.0,1.8,10.7,392.0,545.18,446.33
2018,12,11,10,15,862.0,62.5,1.8,11.2,417.0,551.13,449.24
2018,12,11,10,30,875.0,64.0,1.8,11.7,442.0,554.17,449.65
2018,12,11,10,45,882.0,65.0,1.8,12.2,460.0,550.4,444.64
2018,12,11,11,0,889.0,66.0,1.8,12.7,478.0,543.66,437.17
2018,12,11,11,15,893.0,67.0,1.85,13.15,489.5,532.36,426.33
2018,12,11,11,30,897.0,68.0,1.9,13.6,501.0,518.14,412.98
2018,12,11,11,45,896.5,68.5,2.0,14.0,504.0,498.37,395.33
2018,12,11,12,0,896.0,69.0,2.1,14.4,507.0,475.97,375.24
2018,12,11,12,15,895.5,68.5,2.15,14.6,503.5,450.03,352.06
2018,12,11,12,30,895.0,68.0,2.2,14.8,500.0,421.68,326.43
2018,12,11,12,45,891.0,66.5,2.25,15.0,488.5,388.8,296.7
2018,12,11,13,0,887.0,65.0,2.3,15.2,477.0,354.01,264.84
2018,12,11,13,15,877.5,63.5,2.3,15.2,458.5,315.86,230.02
2018,12,11,13,30,868.0,62.0,2.3,15.2,440.0,276.53,193.94
2018,12,11,13,45,854.5,60.5,2.3,15.2,415.0,235.35,156.67
2018,12,11,14,0,841.0,59.0,2.3,15.2,390.0,193.7,120.07
2018,12,11,14,15,820.0,57.5,2.15,15.0,359.0,146.78,81.98
2018,12,11,14,30,799.0,56.0,2.0,14.8,328.0,104.36,52.57
2018,12,11,14,45,769.0,53.5,1.8,14.65,292.5,61.77,32.05
2018,12,11,15,0,739.0,51.0,1.6,14.5,257.0,38.38,28.75
2018,12,11,15,15,695.5,47.5,1.6,14.5,218.0,36.6,27.11
2018,12,11,15,30,652.0,44.0,1.6,14.5,179.0,34.88,25.42
2018,12,11,15,45,580.5,39.0,1.2,13.4,139.5,31.79,22.51
2018,12,11,16,0,509.0,34.0,0.8,12.3,100.0,28.75,19.42
2018,12,11,16,15,365.0,26.5,0.85,11.85,64.5,21.13,11.06
2018,12,11,16,30,221.0,19.0,0.9,11.4,29.0,15.84,0.0
2018,12,11,16,45,110.5,9.5,0.95,11.0,14.5,9.05,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,15,26.5,6.5,2.45,8.6,7.5,6.2,0.0
2018,12,12,7,30,53.0,13.0,2.7,8.7,15.0,33.33,0.0
2018,12,12,7,45,194.5,25.5,2.95,8.85,47.0,133.41,87.5
2018,12,12,8,0,336.0,38.0,3.2,9.0,79.0,218.5,173.67
2018,12,12,8,15,416.0,44.0,3.25,9.3,114.0,269.93,221.22
2018,12,12,8,30,496.0,50.0,3.3,9.6,149.0,323.38,268.62
2018,12,12,8,45,277.5,60.0,3.3,9.9,117.5,226.02,189.07
2018,12,12,9,0,59.0,70.0,3.3,10.2,86.0,107.76,88.0
2018,12,12,9,15,45.0,82.0,3.35,10.65,95.0,106.35,86.74
2018,12,12,9,30,31.0,94.0,3.4,11.1,104.0,110.94,90.3
2018,12,12,9,45,228.0,111.0,3.45,11.55,198.5,250.71,209.84
2018,12,12,10,0,425.0,128.0,3.5,12.0,293.0,384.82,320.03
2018,12,12,10,15,635.0,99.0,3.55,12.45,363.5,469.78,388.11
2018,12,12,10,30,845.0,70.0,3.6,12.9,434.0,546.19,447.65
2018,12,12,10,45,876.5,66.5,3.65,13.3,458.0,548.45,447.38
2018,12,12,11,0,908.0,63.0,3.7,13.7,482.0,549.83,446.44
2018,12,12,11,15,914.5,63.0,3.75,14.0,494.0,538.61,435.5
2018,12,12,11,30,921.0,63.0,3.8,14.3,506.0,524.36,421.96
2018,12,12,11,45,923.5,62.5,3.8,14.6,510.0,504.67,403.76
2018,12,12,12,0,926.0,62.0,3.8,14.9,514.0,482.16,382.97
2018,12,12,12,15,922.0,63.0,3.85,15.1,510.5,455.66,358.84
2018,12,12,12,30,918.0,64.0,3.9,15.3,507.0,426.81,332.34
2018,12,12,12,45,910.0,64.5,4.0,15.5,495.5,393.83,302.11
2018,12,12,13,0,902.0,65.0,4.1,15.7,484.0,359.08,269.91
2018,12,12,13,15,894.5,64.0,4.05,15.7,466.0,321.49,235.05
2018,12,12,13,30,887.0,63.0,4.0,15.7,448.0,282.51,198.79
2018,12,12,13,45,838.5,67.5,3.95,15.65,415.0,235.2,157.57
2018,12,12,14,0,790.0,72.0,3.9,15.6,382.0,193.34,122.17
2018,12,12,14,15,733.0,70.5,3.65,15.4,340.5,147.97,86.82
2018,12,12,14,30,676.0,69.0,3.4,15.2,299.0,102.93,55.9
2018,12,12,14,45,676.0,62.0,3.15,14.95,271.0,66.85,37.88
2018,12,12,15,0,676.0,55.0,2.9,14.7,243.0,41.67,31.64
2018,12,12,15,15,661.5,50.5,2.9,14.7,212.0,39.2,29.37
2018,12,12,15,30,647.0,46.0,2.9,14.7,181.0,36.73,27.01
2018,12,12,15,45,456.0,45.0,2.15,12.95,129.5,34.18,24.65
2018,12,12,16,0,265.0,44.0,1.4,11.2,78.0,33.98,24.06
2018,12,12,16,15,254.5,31.0,1.4,10.65,54.0,25.41,14.56
2018,12,12,16,30,244.0,18.0,1.4,10.1,30.0,14.82,0.0
2018,12,12,16,45,122.0,9.0,1.4,9.55,15.0,8.58,0.0
2018,12,12,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,7,15,114.5,8.5,1.35,5.85,12.5,8.1,0.0
2018,12,13,7,30,229.0,17.0,1.4,6.5,25.0,106.3,0.0
2018,12,13,7,45,372.0,24.5,1.4,7.15,59.5,207.85,134.28
2018,12,13,8,0,515.0,32.0,1.4,7.8,94.0,286.28,226.07
2018,12,13,8,15,588.5,37.5,1.6,8.4,134.0,338.83,275.38
2018,12,13,8,30,662.0,43.0,1.8,9.0,174.0,392.52,322.73
2018,12,13,8,45,707.5,46.5,2.05,9.6,213.5,430.32,355.91
2018,12,13,9,0,753.0,50.0,2.3,10.2,253.0,467.23,387.12
2018,12,13,9,15,782.5,52.5,2.35,10.85,289.0,493.09,407.82
2018,12,13,9,30,812.0,55.0,2.4,11.5,325.0,516.95,426.11
2018,12,13,9,45,832.0,57.0,2.5,12.15,356.5,532.7,437.54
2018,12,13,10,0,852.0,59.0,2.6,12.8,388.0,542.82,444.22
2018,12,13,10,15,866.0,60.0,2.65,13.25,413.5,548.93,447.57
2018,12,13,10,30,880.0,61.0,2.7,13.7,439.0,552.14,448.4
2018,12,13,10,45,889.0,62.5,2.75,14.15,458.0,550.2,445.0
2018,12,13,11,0,898.0,64.0,2.8,14.6,477.0,545.19,439.03
2018,12,13,11,15,903.5,64.5,2.85,14.85,489.0,534.22,428.57
2018,12,13,11,30,909.0,65.0,2.9,15.1,501.0,520.26,415.53
2018,12,13,11,45,910.5,65.0,2.95,15.4,505.0,500.92,397.95
2018,12,13,12,0,912.0,65.0,3.0,15.7,509.0,478.83,377.86
2018,12,13,12,15,908.5,65.5,3.0,15.85,505.5,452.45,354.1
2018,12,13,12,30,905.0,66.0,3.0,16.0,502.0,423.75,328.01
2018,12,13,12,45,897.0,67.0,3.0,16.15,491.0,391.7,298.81
2018,12,13,13,0,889.0,68.0,3.0,16.3,480.0,357.89,267.69
2018,12,13,13,15,879.5,67.0,3.0,16.3,462.0,320.23,233.23
2018,12,13,13,30,870.0,66.0,3.0,16.3,444.0,281.34,197.5
2018,12,13,13,45,855.0,65.0,2.95,16.25,419.0,236.91,157.68
2018,12,13,14,0,840.0,64.0,2.9,16.2,394.0,195.14,121.05
2018,12,13,14,15,818.5,62.0,2.7,16.0,363.0,151.6,85.76
2018,12,13,14,30,797.0,60.0,2.5,15.8,332.0,108.82,55.95
2018,12,13,14,45,765.5,57.5,2.3,15.55,296.0,66.31,35.2
2018,12,13,15,0,734.0,55.0,2.1,15.3,260.0,41.81,31.7
2018,12,13,15,15,689.0,51.5,2.1,15.3,221.0,40.15,30.16
2018,12,13,15,30,644.0,48.0,2.1,15.3,182.0,38.59,28.6
2018,12,13,15,45,569.0,43.0,1.65,13.45,142.0,32.56,23.18
2018,12,13,16,0,494.0,38.0,1.2,11.6,102.0,29.94,20.52
2018,12,13,16,15,362.0,29.5,1.25,11.05,67.0,23.98,13.47
2018,12,13,16,30,230.0,21.0,1.3,10.5,32.0,17.85,0.0
2018,12,13,16,45,115.0,10.5,1.3,9.9,16.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,14,7,15,7.5,2.0,2.25,10.25,2.5,0.0,0.0
2018,12,14,7,30,15.0,4.0,2.4,10.6,5.0,9.69,0.0
2018,12,14,7,45,7.5,7.0,2.55,11.0,7.5,10.68,1.41
2018,12,14,8,0,0.0,10.0,2.7,11.4,10.0,9.26,1.99
2018,12,14,8,15,0.0,12.5,2.95,11.8,12.5,11.57,4.17
2018,12,14,8,30,0.0,15.0,3.2,12.2,15.0,13.89,6.27
2018,12,14,8,45,0.0,23.5,3.45,12.65,23.5,21.79,13.12
2018,12,14,9,0,0.0,32.0,3.7,13.1,32.0,29.69,19.94
2018,12,14,9,15,6.5,67.0,3.85,13.4,69.0,66.25,51.33
2018,12,14,9,30,13.0,102.0,4.0,13.7,106.0,105.4,84.53
2018,12,14,9,45,7.0,65.5,4.2,14.0,67.5,64.76,49.84
2018,12,14,10,0,1.0,29.0,4.4,14.3,29.0,27.46,17.89
2018,12,14,10,15,2.5,60.5,4.45,14.45,61.5,57.63,43.55
2018,12,14,10,30,4.0,92.0,4.5,14.6,94.0,88.27,69.32
2018,12,14,10,45,4.5,123.5,4.55,14.75,125.5,118.91,94.83
2018,12,14,11,0,5.0,155.0,4.6,14.9,157.0,149.42,119.98
2018,12,14,11,15,3.5,143.0,4.6,15.0,144.5,136.32,108.93
2018,12,14,11,30,2.0,131.0,4.6,15.1,132.0,123.64,98.31
2018,12,14,11,45,39.0,137.5,4.65,15.2,156.5,148.89,119.3
2018,12,14,12,0,76.0,144.0,4.7,15.3,181.0,172.46,138.5
2018,12,14,12,15,50.0,139.0,4.7,15.35,163.5,151.4,120.89
2018,12,14,12,30,24.0,134.0,4.7,15.4,146.0,134.3,106.78
2018,12,14,12,45,28.5,147.5,4.65,15.45,161.0,146.54,116.75
2018,12,14,13,0,33.0,161.0,4.6,15.5,176.0,157.82,125.84
2018,12,14,13,15,80.5,158.5,4.55,15.5,194.0,166.81,131.89
2018,12,14,13,30,128.0,156.0,4.5,15.5,212.0,170.65,133.11
2018,12,14,13,45,90.0,115.5,4.4,15.5,153.5,121.65,93.37
2018,12,14,14,0,52.0,75.0,4.3,15.5,95.0,75.93,56.48
2018,12,14,14,15,88.5,78.5,4.05,15.35,110.0,80.16,58.53
2018,12,14,14,30,125.0,82.0,3.8,15.2,125.0,76.68,54.79
2018,12,14,14,45,135.0,92.0,3.6,15.05,133.5,80.83,60.37
2018,12,14,15,0,145.0,102.0,3.4,14.9,142.0,81.9,67.26
2018,12,14,15,15,107.5,85.0,3.4,14.9,112.5,69.37,56.06
2018,12,14,15,30,70.0,68.0,3.4,14.9,83.0,56.5,44.43
2018,12,14,15,45,55.0,54.5,2.75,14.05,64.5,45.87,34.79
2018,12,14,16,0,40.0,41.0,2.1,13.2,46.0,35.0,24.73
2018,12,14,16,15,34.0,28.0,2.0,12.85,31.0,24.28,13.64
2018,12,14,16,30,28.0,15.0,1.9,12.5,16.0,13.35,0.0
2018,12,14,16,45,14.0,7.5,1.75,12.1,8.0,7.15,0.0
2018,12,14,17,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,7,15,11.0,5.5,1.05,9.25,6.0,0.0,0.0
2018,12,15,7,30,22.0,11.0,1.1,9.7,12.0,19.07,0.0
2018,12,15,7,45,22.0,25.5,1.15,10.1,27.5,38.45,18.92
2018,12,15,8,0,22.0,40.0,1.2,10.5,43.0,55.81,40.35
2018,12,15,8,15,33.5,56.0,1.35,10.9,62.0,78.75,61.04
2018,12,15,8,30,45.0,72.0,1.5,11.3,81.0,101.5,81.12
2018,12,15,8,45,102.5,87.5,1.65,11.7,113.5,154.18,126.39
2018,12,15,9,0,160.0,103.0,1.8,12.1,146.0,201.03,166.19
2018,12,15,9,15,344.5,97.5,1.8,12.65,206.0,308.19,255.35
2018,12,15,9,30,529.0,92.0,1.8,13.2,266.0,405.91,333.88
2018,12,15,9,45,564.5,93.0,1.85,13.75,295.0,427.36,349.76
2018,12,15,10,0,600.0,94.0,1.9,14.3,324.0,446.95,364.2
2018,12,15,10,15,426.5,132.0,1.85,14.8,301.0,385.77,313.4
2018,12,15,10,30,253.0,170.0,1.8,15.3,278.0,319.92,258.94
2018,12,15,10,45,205.5,178.0,1.75,15.85,268.0,291.8,235.44
2018,12,15,11,0,158.0,186.0,1.7,16.4,258.0,270.39,217.1
2018,12,15,11,15,108.0,191.5,1.65,16.65,241.5,245.71,196.49
2018,12,15,11,30,58.0,197.0,1.6,16.9,225.0,218.07,173.67
2018,12,15,11,45,81.0,201.5,1.5,17.2,240.5,230.25,183.01
2018,12,15,12,0,104.0,206.0,1.4,17.5,256.0,241.07,190.89
2018,12,15,12,15,79.0,200.5,1.4,17.6,238.5,220.74,174.39
2018,12,15,12,30,54.0,195.0,1.4,17.7,221.0,201.75,159.19
2018,12,15,12,45,79.5,194.5,1.35,17.85,232.0,206.96,162.72
2018,12,15,13,0,105.0,194.0,1.3,18.0,243.0,210.11,164.23
2018,12,15,13,15,127.5,185.5,1.3,18.0,242.5,202.8,157.33
2018,12,15,13,30,150.0,177.0,1.3,18.0,242.0,193.66,148.7
2018,12,15,13,45,90.5,153.0,1.25,17.95,191.5,152.71,117.31
2018,12,15,14,0,31.0,129.0,1.2,17.9,141.0,119.46,92.6
2018,12,15,14,15,22.0,114.5,1.1,17.75,122.5,103.74,80.26
2018,12,15,14,30,13.0,100.0,1.0,17.6,104.0,91.3,70.59
2018,12,15,14,45,9.5,88.0,0.9,17.45,91.0,79.74,61.37
2018,12,15,15,0,6.0,76.0,0.8,17.3,78.0,68.82,55.13
2018,12,15,15,15,3.5,74.0,0.8,17.3,75.0,66.32,52.84
2018,12,15,15,30,1.0,72.0,0.8,17.3,72.0,63.54,50.14
2018,12,15,15,45,0.5,56.0,0.8,16.25,56.0,49.96,38.05
2018,12,15,16,0,0.0,40.0,0.8,15.2,40.0,36.2,25.59
2018,12,15,16,15,12.0,27.0,0.9,14.65,27.5,24.4,13.7
2018,12,15,16,30,24.0,14.0,1.0,14.1,15.0,12.55,0.0
2018,12,15,16,45,12.0,7.0,1.1,13.55,7.5,6.67,0.0
2018,12,15,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.0,11.8,2.0,1.91,0.0
2018,12,16,7,45,0.0,4.5,2.15,12.25,4.5,4.16,0.0
2018,12,16,8,0,0.0,7.0,2.3,12.7,7.0,6.48,0.0
2018,12,16,8,15,0.0,8.5,2.55,13.05,8.5,7.87,0.98
2018,12,16,8,30,0.0,10.0,2.8,13.4,10.0,9.26,2.25
2018,12,16,8,45,0.0,22.0,3.0,13.8,22.0,20.39,11.84
2018,12,16,9,0,0.0,34.0,3.2,14.2,34.0,31.55,21.43
2018,12,16,9,15,0.0,56.0,3.35,14.45,56.0,52.06,38.95
2018,12,16,9,30,0.0,78.0,3.5,14.7,78.0,73.5,57.09
2018,12,16,9,45,0.0,67.0,3.65,15.0,67.0,62.33,47.5
2018,12,16,10,0,0.0,56.0,3.8,15.3,56.0,52.06,38.69
2018,12,16,10,15,0.0,38.5,3.85,15.4,38.5,35.75,24.81
2018,12,16,10,30,0.0,21.0,3.9,15.5,21.0,19.49,10.94
2018,12,16,10,45,0.5,51.5,3.9,15.65,51.5,48.14,35.19
2018,12,16,11,0,1.0,82.0,3.9,15.8,82.0,76.88,59.27
2018,12,16,11,15,0.5,87.5,3.8,15.8,87.5,81.8,63.3
2018,12,16,11,30,0.0,93.0,3.7,15.8,93.0,86.7,67.34
2018,12,16,11,45,0.0,84.5,3.6,15.8,84.5,78.69,60.63
2018,12,16,12,0,0.0,76.0,3.5,15.8,76.0,70.75,53.98
2018,12,16,12,15,17.5,93.5,3.4,15.75,102.0,95.27,74.4
2018,12,16,12,30,35.0,111.0,3.3,15.7,128.0,117.52,92.64
2018,12,16,12,45,17.5,84.5,3.2,15.65,93.0,85.28,65.93
2018,12,16,13,0,0.0,58.0,3.1,15.6,58.0,53.94,39.99
2018,12,16,13,15,0.5,64.0,3.15,15.6,64.0,59.68,44.87
2018,12,16,13,30,1.0,70.0,3.2,15.6,70.0,65.39,49.71
2018,12,16,13,45,0.5,64.0,3.2,15.55,64.0,59.63,44.95
2018,12,16,14,0,0.0,58.0,3.2,15.5,58.0,53.93,40.22
2018,12,16,14,15,0.0,48.5,3.2,15.45,48.5,45.06,32.77
2018,12,16,14,30,0.0,39.0,3.2,15.4,39.0,36.21,25.29
2018,12,16,14,45,0.0,31.5,3.25,15.3,31.5,29.23,19.37
2018,12,16,15,0,0.0,24.0,3.3,15.2,24.0,22.25,14.27
2018,12,16,15,15,0.0,16.0,3.3,15.2,16.0,14.82,7.6
2018,12,16,15,30,0.0,8.0,3.3,15.2,8.0,7.4,0.93
2018,12,16,15,45,0.0,7.0,3.15,14.8,7.0,6.48,0.06
2018,12,16,16,0,0.0,6.0,3.0,14.4,6.0,5.55,0.0
2018,12,16,16,15,2.0,4.5,3.0,14.3,4.5,4.22,0.0
2018,12,16,16,30,4.0,3.0,3.0,14.2,3.0,2.88,0.0
2018,12,16,16,45,2.0,1.5,3.0,14.1,1.5,1.43,0.0
2018,12,16,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,7,15,48.5,6.0,1.1,9.05,7.5,0.0,0.0
2018,12,17,7,30,97.0,12.0,1.1,9.6,15.0,49.01,0.0
2018,12,17,7,45,160.5,25.5,1.1,10.2,39.5,115.87,60.97
2018,12,17,8,0,224.0,39.0,1.1,10.8,64.0,167.74,129.3
2018,12,17,8,15,432.5,40.0,1.15,11.25,113.5,270.16,216.9
2018,12,17,8,30,641.0,41.0,1.2,11.7,163.0,376.65,304.99
2018,12,17,8,45,582.0,53.5,1.3,12.15,183.5,374.95,305.94
2018,12,17,9,0,523.0,66.0,1.4,12.6,204.0,365.89,300.21
2018,12,17,9,15,608.0,67.5,1.35,12.95,249.5,417.15,341.53
2018,12,17,9,30,693.0,69.0,1.3,13.3,295.0,468.05,380.88
2018,12,17,9,45,757.5,64.5,1.3,13.7,334.0,498.18,403.42
2018,12,17,10,0,822.0,60.0,1.3,14.1,373.0,528.3,425.41
2018,12,17,10,15,837.0,61.5,1.3,14.35,398.5,532.87,427.59
2018,12,17,10,30,852.0,63.0,1.3,14.6,424.0,537.62,429.78
2018,12,17,10,45,862.0,64.0,1.35,14.9,443.5,536.19,427.29
2018,12,17,11,0,872.0,65.0,1.4,15.2,463.0,531.8,422.36
2018,12,17,11,15,877.5,66.0,1.4,15.35,475.0,522.09,413.15
2018,12,17,11,30,883.0,67.0,1.4,15.5,487.0,509.45,401.49
2018,12,17,11,45,884.5,67.0,1.45,15.65,491.5,490.98,385.38
2018,12,17,12,0,886.0,67.0,1.5,15.8,496.0,469.83,366.83
2018,12,17,12,15,841.0,77.0,1.55,15.85,482.0,435.77,338.36
2018,12,17,12,30,796.0,87.0,1.6,15.9,468.0,401.58,309.49
2018,12,17,12,45,617.5,123.5,1.65,15.95,415.5,342.28,262.71
2018,12,17,13,0,439.0,160.0,1.7,16.0,363.0,290.79,222.95
2018,12,17,13,15,358.0,158.5,1.7,15.95,320.0,246.79,187.95
2018,12,17,13,30,277.0,157.0,1.7,15.9,277.0,208.26,157.78
2018,12,17,13,45,252.5,147.5,1.7,15.85,252.5,180.95,135.3
2018,12,17,14,0,228.0,138.0,1.7,15.8,228.0,155.38,114.6
2018,12,17,14,15,248.0,133.0,1.55,15.45,224.0,140.85,101.81
2018,12,17,14,30,268.0,128.0,1.4,15.1,220.0,124.01,88.6
2018,12,17,14,45,323.5,105.0,1.2,14.8,204.0,88.61,62.34
2018,12,17,15,0,379.0,82.0,1.0,14.5,188.0,59.02,47.09
2018,12,17,15,15,477.5,65.0,1.0,14.5,178.5,47.42,36.74
2018,12,17,15,30,576.0,48.0,1.0,14.5,169.0,35.01,25.56
2018,12,17,15,45,378.0,46.5,0.95,13.45,119.0,35.24,25.6
2018,12,17,16,0,180.0,45.0,0.9,12.4,69.0,34.59,24.56
2018,12,17,16,15,135.5,31.0,0.95,12.1,45.5,24.17,13.88
2018,12,17,16,30,91.0,17.0,1.0,11.8,22.0,13.38,0.0
2018,12,17,16,45,45.5,8.5,1.05,11.45,11.0,8.1,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,7,15,26.0,5.5,1.2,8.5,6.0,0.0,0.0
2018,12,18,7,30,52.0,11.0,1.2,9.1,12.0,30.56,0.0
2018,12,18,7,45,109.0,25.0,1.15,9.7,34.5,93.24,45.42
2018,12,18,8,0,166.0,39.0,1.1,10.3,57.0,142.18,109.06
2018,12,18,8,15,258.5,50.5,1.2,10.85,92.5,199.76,160.55
2018,12,18,8,30,351.0,62.0,1.3,11.4,128.0,261.15,213.22
2018,12,18,8,45,538.5,55.0,1.4,12.0,183.0,354.35,290.56
2018,12,18,9,0,726.0,48.0,1.5,12.6,238.0,447.02,365.31
2018,12,18,9,15,752.0,51.5,1.45,13.05,273.0,472.14,384.72
2018,12,18,9,30,778.0,55.0,1.4,13.5,308.0,495.31,402.14
2018,12,18,9,45,794.0,58.5,1.3,13.95,338.5,510.8,412.66
2018,12,18,10,0,810.0,62.0,1.2,14.4,369.0,523.74,420.69
2018,12,18,10,15,825.0,63.5,1.2,14.75,394.5,531.11,424.94
2018,12,18,10,30,840.0,65.0,1.2,15.1,420.0,535.66,426.81
2018,12,18,10,45,850.5,65.5,1.2,15.45,439.0,531.64,422.1
2018,12,18,11,0,861.0,66.0,1.2,15.8,458.0,527.16,416.82
2018,12,18,11,15,867.0,67.0,1.25,16.0,470.5,517.93,408.27
2018,12,18,11,30,873.0,68.0,1.3,16.2,483.0,505.79,397.26
2018,12,18,11,45,875.0,68.0,1.35,16.4,487.5,487.83,381.57
2018,12,18,12,0,877.0,68.0,1.4,16.6,492.0,467.2,363.46
2018,12,18,12,15,876.0,67.5,1.4,16.65,489.0,442.18,341.57
2018,12,18,12,30,875.0,67.0,1.4,16.7,486.0,414.82,317.36
2018,12,18,12,45,834.0,74.5,1.45,16.75,467.5,376.83,285.11
2018,12,18,13,0,793.0,82.0,1.5,16.8,449.0,340.24,253.6
2018,12,18,13,15,578.5,122.5,1.55,16.75,385.0,281.18,208.67
2018,12,18,13,30,364.0,163.0,1.6,16.7,321.0,235.87,176.49
2018,12,18,13,45,311.5,157.0,1.6,16.7,287.0,201.77,149.36
2018,12,18,14,0,259.0,151.0,1.6,16.7,253.0,171.43,125.92
2018,12,18,14,15,443.5,116.0,1.55,16.55,274.5,149.62,99.99
2018,12,18,14,30,628.0,81.0,1.5,16.4,296.0,113.28,65.15
2018,12,18,14,45,520.5,85.0,1.45,16.25,250.5,80.99,50.89
2018,12,18,15,0,413.0,89.0,1.4,16.1,205.0,64.32,51.46
2018,12,18,15,15,346.0,81.0,1.4,16.1,168.5,59.43,47.07
2018,12,18,15,30,279.0,73.0,1.4,16.1,132.0,54.47,42.48
2018,12,18,15,45,304.5,56.5,1.15,14.9,108.0,42.81,32.05
2018,12,18,16,0,330.0,40.0,0.9,13.7,84.0,31.4,21.67
2018,12,18,16,15,299.0,30.0,0.9,13.35,59.0,24.17,13.9
2018,12,18,16,30,268.0,20.0,0.9,13.0,34.0,16.58,0.0
2018,12,18,16,45,134.0,10.0,0.95,12.6,17.0,9.53,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
